Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,N Current (Max),A,120.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,N Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,91.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,179.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,231.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,197.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,97.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,177.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,129.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99728
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96072
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97675
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,206.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,149.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,166.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,279.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,202.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,167.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,234.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,194.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,89.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,133.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,151.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.05
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.84
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.31
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.19
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.02
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,119.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,138.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,113.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,112.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,202.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,139.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,462.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,592.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,507.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,539.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,664.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,590.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,421.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,539.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,485.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.19
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95459
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98401
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,N Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,N Current (Max),A,135.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,N Current (RMS),A,94.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,175.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,249.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,204.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,93.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,168.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,131.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99719
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9762
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,112.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,207.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,175.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,299.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,210.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,165.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,222.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,188.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99719
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,92.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,134.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,158.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.64
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.72
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.31
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.45
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.14
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.77
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,123.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,143.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,117.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,105.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,236.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,142.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,477.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,603.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,524.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,554.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,707.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,611.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,432.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,572.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,501.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97052
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,N Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99374
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,N Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,N Current (Max),A,150.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,N Current (RMS),A,99.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,91.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,131.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,172.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,249.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,205.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,83.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,166.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,120.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.37
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,120.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,128.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,206.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,182.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,275.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,238.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,170.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,289.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,204.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,88.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,125.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,161.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.06
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.61
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.45
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.36
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.52
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.69
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,124.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,143.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,120.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,99.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,219.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,143.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,494.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,578.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,529.38
