Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,567.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,671.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,611.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,449.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,599.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,511.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97635
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,N Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,N Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,N Current (RMS),A,101.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,180.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,232.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,202.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,90.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,156.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99771
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97922
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97357
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98337
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,148.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,110.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,199.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,192.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,324.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,232.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,178.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,261.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,202.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,91.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,131.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,162.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.58
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.91
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.94
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.2
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.39
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.95
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,124.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,142.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,123.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,106.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,181.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,135.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,462.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,598.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,526.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,573.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,701.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,610.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,475.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,584.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,524.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97232
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98663
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,88.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99805
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,N Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,N Current (Max),A,141.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,N Current (RMS),A,113.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,128.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,191.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,256.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,220.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99838
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97946
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,125.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,126.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,200.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,197.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,292.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,233.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,191.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,247.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,215.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,92.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,128.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,162.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.52
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.53
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.98
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.06
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.42
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.39
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,131.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,145.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,124.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,103.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,209.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,487.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,625.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,558.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,573.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,699.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,619.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,486.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,591.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,531.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.69
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96143
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9819
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9859
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,N Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99811
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,N Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,N Current (Max),A,128.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,N Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,92.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,136.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,182.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,241.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,212.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,94.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,183.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97281
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,120.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,121.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,196.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,173.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,283.0
