Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,208.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,185.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,248.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,213.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,87.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,129.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,157.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.48
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.17
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.58
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.14
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,129.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,140.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,127.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,101.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,160.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,486.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,610.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,546.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,545.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,679.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,596.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,476.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,617.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,541.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.44
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96622
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98138
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,N Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9938
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,N Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,N Current (Max),A,137.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,N Current (RMS),A,99.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,92.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,129.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,190.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,237.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,208.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,94.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,161.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99857
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99786
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,104.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,113.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,129.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,207.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,185.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,284.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,230.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,184.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,250.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,210.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,90.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,130.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,159.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.92
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.83
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.06
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.31
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.05
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,130.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,146.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,123.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,103.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,211.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,137.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,511.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,606.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,551.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,561.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,691.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,624.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,480.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,578.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,524.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96957
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97888
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,N Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99768
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,N Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,N Current (Max),A,120.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,N Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,128.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,181.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,242.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,201.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,96.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,172.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,127.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99722
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,132.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,136.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,208.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,164.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,192.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,308.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,236.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,189.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,281.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,218.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,96.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,129.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,165.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.92
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.61
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.56
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.31
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.69
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,127.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,144.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,124.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,102.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,180.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,482.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,623.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,538.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,558.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,708.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,615.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,487.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,612.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,529.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.966
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,N Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,N Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,N Current (RMS),A,89.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,93.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,138.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,115.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,182.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,229.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,202.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,93.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,176.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99789
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.12
