Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,111.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,127.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,187.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,157.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,176.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,286.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,215.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,189.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,268.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,215.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,94.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,130.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,164.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.92
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.42
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.56
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.98
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.64
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,127.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,136.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,126.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,100.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,159.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,485.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,609.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,540.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,534.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,672.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,582.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,459.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,656.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,537.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96841
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98227
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98346
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,N Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99765
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99319
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,N Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,N Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,N Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,123.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,178.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,220.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,197.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,90.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,171.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,123.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99829
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97824
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,122.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,176.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,163.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,280.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,204.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,182.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,249.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,204.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,96.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,130.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.48
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.17
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.08
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.09
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.02
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.53
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,123.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,131.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,119.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,95.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,166.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,482.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,567.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,521.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,502.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,623.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,560.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,437.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,565.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,508.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97171
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98587
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98633
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,N Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99792
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,N Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,N Current (Max),A,134.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,N Current (RMS),A,83.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,91.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,122.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,172.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,241.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,188.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,94.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,171.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,124.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9985
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97784
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97006
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98035
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,94.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,110.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,185.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,160.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,257.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,186.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,173.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,242.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,206.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,95.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,131.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,153.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.41
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.14
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.44
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.58
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,127.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,125.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,121.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,91.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,179.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,495.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,593.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,538.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,489.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,603.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,532.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,454.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,581.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,513.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96307
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
