Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99811
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,N Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,N Current (Max),A,114.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,N Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,91.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,163.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,218.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,187.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,172.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,126.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99783
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98691
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97412
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,126.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,175.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,160.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,243.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,184.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,188.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,274.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,218.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,91.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,129.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.72
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.08
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.69
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.69
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.91
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,121.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,125.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,124.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,96.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,147.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,466.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,560.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,511.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,504.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,601.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,531.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,447.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,590.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,527.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97601
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97839
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,N Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,N Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,N Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,N Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,94.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,144.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,161.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,209.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,182.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,173.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99823
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96774
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,120.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,136.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,191.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,176.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,261.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,198.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,184.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,276.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,214.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,130.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.27
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.22
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,128.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,125.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,120.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,93.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,162.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,497.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,608.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,542.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,492.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,605.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,531.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,445.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,588.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,510.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96548
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99789
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,N Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,N Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,N Current (RMS),A,89.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,99.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,137.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,170.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,228.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,196.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,88.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,162.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,119.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99857
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,100.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,130.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,193.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,175.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,250.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,206.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,187.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,250.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,205.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,103.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,130.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,162.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.84
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.16
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
