Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,131.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,131.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,121.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,95.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,161.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,507.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,616.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,552.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,519.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,611.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,554.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,464.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,573.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,510.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96561
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97983
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98169
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,N Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99786
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,N Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,N Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,N Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,89.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,136.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,178.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,230.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,194.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,88.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,169.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99872
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96918
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,135.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,202.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,168.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,173.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,250.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,207.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,193.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,262.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,223.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,135.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.52
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.52
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.7
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.55
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.97
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.98
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,135.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,130.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,122.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,99.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,199.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,126.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,510.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,632.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,571.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,507.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,616.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,552.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,463.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,576.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,519.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97363
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98166
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96896
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,N Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,N Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,N Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,N Current (Max),A,110.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,N Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,89.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,134.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,176.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,230.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,194.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,100.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,189.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99857
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,109.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,101.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,134.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,210.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,160.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,241.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,189.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,192.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,258.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,217.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,116.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,134.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,178.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.19
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.08
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.2
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.19
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.44
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,138.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,129.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,123.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,100.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,184.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,531.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,646.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,585.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,492.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,609.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,551.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,466.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,613.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,524.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96701
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,N Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99817
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,N Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,N Current (Max),A,122.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,N Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,104.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,139.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,172.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,217.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,190.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,91.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,148.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,113.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9989
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97729
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.38
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
