Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,129.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,202.38
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,158.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,170.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,274.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,199.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,182.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,271.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,212.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,100.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,134.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,163.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.55
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.3
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.91
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.83
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,135.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,128.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,120.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,174.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,519.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,628.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,572.38
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,497.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,628.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,545.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,449.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,594.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,511.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96716
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9809
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97058
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99838
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,N Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,N Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,N Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,104.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,145.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,117.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,164.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,221.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,188.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,99.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,180.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,129.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99869
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97778
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97321
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,136.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,214.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,177.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,268.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,202.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,185.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,242.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,208.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,115.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,135.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,174.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.83
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.39
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.92
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,136.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,128.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,120.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,96.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,198.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,137.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,519.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,683.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,578.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,494.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,624.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,544.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,458.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,572.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,509.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96674
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98215
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98453
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,N Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99844
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,N Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,N Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,147.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,124.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,175.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,246.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,194.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,99.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,198.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,144.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99866
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,145.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,200.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,167.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,240.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,188.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,171.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,250.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,203.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,89.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,118.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,154.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.78
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.02
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.72
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,136.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,130.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,122.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,98.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,181.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,132.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,519.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,634.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,577.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,514.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,632.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,553.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,468.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,596.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,517.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9657
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98236
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96551
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,N Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99841
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,N Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,N Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,N Current (RMS),A,82.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,104.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,176.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,217.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,195.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,183.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,132.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9989
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97623
