Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,100.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,195.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,165.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,244.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,199.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,196.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,276.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,220.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,127.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.77
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.16
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,133.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,133.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,124.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,96.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,172.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,481.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,618.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,560.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,511.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,622.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,564.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,480.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,586.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,523.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96814
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97089
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,N Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99823
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,N Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,N Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,N Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,103.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,146.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,119.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,180.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,244.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,201.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,99.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,171.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99814
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,104.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97455
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,107.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,137.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,215.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,172.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,161.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,262.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,204.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,195.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,275.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,218.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,91.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,128.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,153.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.22
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.73
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.31
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.36
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.16
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,135.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,136.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,126.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,169.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,518.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,647.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,571.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,540.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,628.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,577.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,465.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,605.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,535.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96463
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,N Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99774
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99258
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,N Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,N Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,N Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,103.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,144.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,165.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,221.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,185.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,106.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,190.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,147.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99857
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,119.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,185.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,178.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,258.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,203.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,187.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,237.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,207.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99728
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,91.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,123.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,154.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.91
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.81
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.8
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.73
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.77
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.8
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,127.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,129.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,128.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,150.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,498.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,606.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,539.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,508.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,602.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,551.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,471.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,610.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,544.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97958
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98373
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
