Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,N Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,N Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,N Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,N Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,N Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,146.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,117.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,164.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,208.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,183.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,97.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,180.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99908
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99683
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97934
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,110.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,116.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,200.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,177.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,277.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,197.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,183.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,248.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,211.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,166.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,112.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,227.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.23
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.23
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.33
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.34
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.3
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,126.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,132.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,131.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,86.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,181.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,483.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,659.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,538.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,523.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,647.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,564.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,515.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,630.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,560.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96341
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98505
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,N Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99789
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,N Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,N Current (Max),A,99.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,N Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,98.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,154.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,163.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,229.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,188.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,121.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,191.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,150.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99902
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,105.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,133.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,185.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,178.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,271.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,212.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,179.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,255.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,216.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,104.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,136.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.7
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.09
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.53
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.52
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.84
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.14
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,123.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,133.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,136.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,471.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,594.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,523.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,516.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,628.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,570.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,525.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,643.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,582.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96155
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9873
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,N Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,93.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99792
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,N Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,N Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,N Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,107.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,166.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,210.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,183.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,107.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,190.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,141.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99722
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9772
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97714
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,138.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,198.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,163.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,166.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,264.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,202.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,268.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,223.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9982
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
