Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.23
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.58
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.05
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.69
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.52
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.61
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,112.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,121.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,124.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,133.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,419.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,538.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,477.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,480.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,608.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,520.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,465.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,626.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,532.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96918
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99258
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,N Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,N Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,N Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,97.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,131.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,140.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,206.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,161.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,88.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,153.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99762
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97906
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.69
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,130.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,202.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,168.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,201.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,283.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,222.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,189.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,254.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,211.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.02
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.08
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.42
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.48
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.56
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,113.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,121.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,116.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,81.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,144.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,413.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,534.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,482.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,484.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,584.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,517.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,458.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,546.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,496.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96683
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96631
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99805
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,N Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,N Current (Max),A,106.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,N Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,95.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,138.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,143.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,201.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,166.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,138.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,93.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,165.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,139.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,258.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,182.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,152.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,240.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,190.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.89
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.03
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.78
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.11
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.39
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,117.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,105.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,180.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,371.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,480.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,435.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,604.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,501.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,392.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,510.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,448.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96594
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,N Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99814
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97906
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,N Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,N Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,96.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,139.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,114.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,120.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,183.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,146.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,81.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,159.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99036
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
