Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.13
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97357
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,152.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,140.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,222.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,165.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,144.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,239.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,179.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.2
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.72
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.8
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.59
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.89
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,99.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,107.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,105.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,79.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,128.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,384.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,470.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,414.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,543.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,459.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,406.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,501.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,450.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96161
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98032
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98029
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,N Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,88.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99857
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98233
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,N Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,N Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,91.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,145.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,119.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,195.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,121.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,84.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,146.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.19
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96728
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97137
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,171.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,105.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,191.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,120.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,185.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.66
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.58
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.84
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.41
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.41
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.67
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,97.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,139.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,349.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,501.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,350.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,537.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,367.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,490.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.37
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96905
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97974
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97009
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,N Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99838
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98401
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,N Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,92.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,142.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,110.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,145.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97186
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96228
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.63
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96585
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,184.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,105.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,150.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.94
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.83
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.08
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,135.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,270.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,407.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,337.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,421.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,316.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,415.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.979
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97217
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,N Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99106
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,101.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,115.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,130.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.25
