Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96588
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88058
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.56
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.94
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97504
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95236
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,175.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,96.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,142.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96139
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96988
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89114
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.33
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,112.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,189.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,310.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,215.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,407.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,230.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,391.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.974
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96878
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,N Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,N Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.94
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97232
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,N Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,150.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,143.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92706
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96551
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87329
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.31
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97101
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94733
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,153.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93854
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75976
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.81
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,126.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,184.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,305.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,203.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,344.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,196.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,330.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95319
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96658
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97357
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98984
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,N Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,140.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90921
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96551
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87106
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.87
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.37
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97482
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95035
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,87.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.13
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95477
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90634
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76254
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,184.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,276.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,192.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,273.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,184.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,324.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
