Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95444
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97583
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.69
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94571
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98785
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,N Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,81.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,163.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99731
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92197
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97223
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86755
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9324
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,178.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.56
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96237
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94141
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76263
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.05
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,163.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,272.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,198.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,333.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,179.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,293.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95547
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97592
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,N Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93329
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,N Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91626
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9744
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96051
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87652
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.06
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.87
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.44
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97537
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97028
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93927
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,118.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94357
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94043
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82333
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,131.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,166.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,254.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,170.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,277.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,185.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,264.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96243
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97751
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9964
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,27.69
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93445
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,N Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,N Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97336
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.31
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95663
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88162
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.94
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97055
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95767
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,134.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.19
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
