Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92721
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90948
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83154
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.11
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.3
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.41
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,164.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,243.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,182.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,287.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,193.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,289.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.69
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94653
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,N Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.63
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96667
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97327
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,N Current (Max),A,96.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,N Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,127.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99768
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97784
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97922
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95669
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8742
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.19
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.44
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96747
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94519
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91983
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82937
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.09
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.19
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.92
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.28
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.34
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.36
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,134.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,165.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,245.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,185.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,319.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,170.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,269.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97665
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99469
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.56
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93539
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97189
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,N Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,N Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85321
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97513
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97073
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88125
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.69
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97879
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93362
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,110.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.69
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91214
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84363
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.42
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.56
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.61
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.77
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,154.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,159.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,253.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,204.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,316.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,156.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,255.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93396
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87115
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84665
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,24.06
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92056
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95657
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,N Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,N Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87182
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97687
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96857
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87732
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
