Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.69
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84759
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95914
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.94
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96283
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87481
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.06
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96829
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92892
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,85.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94171
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83185
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,127.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,147.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,214.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,177.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,256.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,138.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,202.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.31
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.87
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92401
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86081
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.83636
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.19
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.07
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93835
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97513
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,N Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,N Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83169
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94409
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.31
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96298
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88135
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.56
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94037
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,154.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95441
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83127
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,124.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,147.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,193.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,179.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,256.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,118.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,202.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.81
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.06
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-32.63
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92801
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85528
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81909
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.18
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93744
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96475
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,N Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,N Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92691
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8822
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9646
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87564
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97571
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93256
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,118.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,168.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95862
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8305
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.02
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.08
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.52
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,153.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,128.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,221.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,201.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,291.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,117.25
