Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,187.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-33.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91742
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86703
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81118
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.31
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99619
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95172
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97775
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,N Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,N Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,127.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98007
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86569
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94141
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96649
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87994
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96243
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97696
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92032
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,141.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,182.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96484
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82382
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,184.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,139.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,212.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,202.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,305.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,115.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,224.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9108
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84802
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81769
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96191
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97562
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,N Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,N Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99057
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89575
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95257
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87637
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91128
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,156.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96219
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82196
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,161.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,142.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,203.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,201.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,279.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,121.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,234.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.31
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.32
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92117
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85937
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.83651
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97006
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96692
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,N Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96582
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84845
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93491
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96884
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86111
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.69
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97409
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97107
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90225
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,165.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,143.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
