Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95099
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82977
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,139.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,133.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,204.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,183.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,285.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,123.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,222.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92029
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87753
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80172
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97772
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95746
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,N Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,N Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8161
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97031
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96692
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87384
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.81
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.56
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96127
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97134
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90207
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,110.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,152.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95285
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80468
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,150.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,124.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,202.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,184.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,266.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,120.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,197.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,25.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-35.56
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89789
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96863
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8157
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,N Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9722
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97803
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,N Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,N Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,74.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97208
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88141
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97232
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95853
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88641
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.44
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96286
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89755
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95132
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80304
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,114.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,199.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,173.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,277.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,126.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,269.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.19
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-35.56
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91244
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87921
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8154
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95142
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94623
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,N Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,N Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,129.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.19
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84347
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94122
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
