Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95813
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8855
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.56
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.63
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.94
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97015
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96838
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91229
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94482
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80136
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,154.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,109.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,191.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,179.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,273.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,216.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89194
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97147
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85391
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.06
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96728
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92593
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,N Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,N Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,N Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95596
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92554
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9332
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95828
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87997
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.94
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.06
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97275
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9632
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9147
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.81
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95184
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80401
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,143.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,117.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,160.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,173.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,252.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,103.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,156.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,25.69
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-33.63
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91705
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84912
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.7847
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,N Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97864
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94257
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,N Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,N Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85888
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92639
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98578
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96204
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87607
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.19
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.94
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96695
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91379
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,104.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,148.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.56
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95154
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80264
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,161.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,105.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,112.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,183.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,189.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,272.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,107.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,188.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.87
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-40.31
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-35.63
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92486
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82238
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80261
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,N Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
