Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96176
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90732
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,N Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,N Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8135
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91714
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97122
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87945
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.56
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.69
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97031
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97147
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92459
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,97.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,134.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.44
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95944
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80117
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,155.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,119.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,204.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,183.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,250.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,172.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.06
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.06
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90536
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82217
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79925
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,N Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.81
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98724
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96228
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94363
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,N Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,N Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,N Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81723
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96887
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96991
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87668
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.19
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.94
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97415
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97009
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91705
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,114.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,140.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95056
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80871
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,116.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,174.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,182.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,239.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,112.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,198.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.56
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.87
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91067
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80224
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84131
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95306
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94534
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,N Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,N Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,N Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93668
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88885
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96854
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96774
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87771
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.87
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.81
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9772
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89935
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,140.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,141.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95416
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80871
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
