Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,165.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,105.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,112.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,160.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,186.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,277.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,118.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,200.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.13
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-34.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91211
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80844
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81433
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94629
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93921
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,N Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,N Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,N Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,95.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81369
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97531
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96762
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8807
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.69
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91144
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,105.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96341
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81295
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,164.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,120.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,182.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,201.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,287.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,108.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,190.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,25.06
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-30.19
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9122
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81103
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77212
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.19
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9928
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9632
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9389
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,N Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.19
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98141
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88638
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97943
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96814
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87683
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.13
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.19
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96835
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95737
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91165
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94208
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8233
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,124.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,122.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,174.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,178.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,257.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,118.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,204.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-38.94
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.31
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92401
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82589
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78421
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.81
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95602
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94296
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,N Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,N Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89133
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.974
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88046
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.19
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.56
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97665
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96957
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89807
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,56.62
