Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,138.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.19
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93051
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8045
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,147.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,113.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,189.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,182.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,274.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,115.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,191.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.56
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-39.44
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93365
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83157
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8844
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96149
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94803
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,N Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96985
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86911
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96829
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87503
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.69
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97403
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9042
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.06
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91363
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80606
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,159.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,121.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,168.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,174.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,272.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,119.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,203.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,23.94
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-38.81
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-32.81
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91824
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82873
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78112
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96164
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93707
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,N Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,N Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97134
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88666
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9581
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96875
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88226
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.06
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97021
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93069
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.87
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89657
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80102
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,165.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,105.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,162.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,172.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,272.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,99.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,177.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-39.69
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.31
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91281
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82287
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78769
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,N Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.94
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95587
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92746
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,N Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,N Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83178
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9682
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
