Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96817
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85623
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.13
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.44
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9718
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96985
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92364
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,140.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.31
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89667
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80243
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,135.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,122.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,171.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,177.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,255.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,107.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,169.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-33.13
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91955
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8089
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79538
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.44
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94238
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93256
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,N Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,N Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,N Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89572
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95959
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96686
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86221
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.56
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96594
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96417
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91727
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.19
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92847
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80301
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,151.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,95.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,113.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,161.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,188.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,260.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,107.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,169.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9126
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79889
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86145
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.37
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95245
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92889
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,N Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,N Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98822
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84646
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96283
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85965
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9693
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91925
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,130.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9368
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80282
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,117.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,165.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,181.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,248.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,117.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,188.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.07
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.87
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91104
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81106
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77786
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
