Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.06
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94913
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9324
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,N Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,N Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98578
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87161
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94434
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95828
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86719
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.06
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.69
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91519
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90918
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8016
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,140.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,115.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,186.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,181.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,259.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,117.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,177.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-41.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-35.56
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90188
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82257
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81082
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.37
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94803
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94028
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,N Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,N Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86963
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97156
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96478
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87323
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97009
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88177
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91019
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79864
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,152.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,109.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,170.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,175.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,257.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,117.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,196.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-40.31
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.06
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91894
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82293
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82437
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.31
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94488
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93103
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,N Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,N Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95178
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7944
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96567
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95874
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8789
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.13
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.37
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96796
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88717
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,99.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93222
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82181
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
