Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,148.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,115.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,151.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,179.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,261.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,119.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,192.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-42.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.94
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91196
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84619
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89523
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93393
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93072
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,N Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,N Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,N Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85736
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96744
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96942
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87951
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96466
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97052
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92801
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,144.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91504
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80041
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,144.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,118.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,180.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,190.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,275.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,127.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,180.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.31
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.56
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89761
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82879
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8211
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,24.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.31
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95035
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9306
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,N Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,N Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,N Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,92.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76999
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97137
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87457
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97028
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9538
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89511
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80401
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,127.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,169.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,175.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,260.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,139.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,209.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,21.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-40.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.31
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88415
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83102
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77981
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9483
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91861
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,N Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,N Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87353
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96741
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88205
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96881
