Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95761
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94968
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91754
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80734
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,119.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,179.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,169.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,234.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,112.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,190.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,25.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-39.87
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-34.56
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9064
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83423
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78341
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94879
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93829
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,N Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,N Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,N Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97427
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84054
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95581
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97464
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88305
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.31
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95483
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94617
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90723
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80237
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,160.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,108.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,159.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,180.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,245.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,113.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,163.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-38.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.31
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91113
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84012
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87094
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,N Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.31
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95178
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94815
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,N Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,N Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81372
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97156
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98404
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96698
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87494
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.87
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.94
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96326
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92325
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8902
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8016
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,104.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,113.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,171.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,161.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,215.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,117.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,208.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.07
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-38.19
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.94
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88525
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85885
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.7915
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95242
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94372
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,N Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,N Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.69
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8793
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96393
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
