Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96793
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8822
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.13
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92746
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.37
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91479
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80398
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,136.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,123.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,171.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,142.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,206.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,119.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,193.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.87
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.81
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91247
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9671
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78897
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94812
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93695
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,N Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,N Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,N Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.94
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95496
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8146
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95029
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96802
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88122
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.44
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96707
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97128
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92975
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.19
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92599
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80697
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,108.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,113.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,172.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,165.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,230.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,122.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,194.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.69
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-31.44
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90314
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88202
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79333
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94376
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94754
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,N Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88962
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97961
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96832
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87698
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.87
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.81
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96576
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95154
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93271
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91592
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80819
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,117.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,168.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,171.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,235.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,117.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,207.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.81
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.13
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92016
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96487
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85373
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
