Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.63
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.31
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95431
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94107
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,N Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,N Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86062
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96011
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98053
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9678
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88186
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95358
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96451
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92963
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.44
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92126
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82086
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.36
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,127.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,125.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,213.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,177.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,257.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,109.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,211.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.19
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91147
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89352
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82501
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.44
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95462
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94034
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,N Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8533
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96899
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8807
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.87
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.81
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95315
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97253
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93234
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.81
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92999
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80941
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.84
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,109.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,150.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,215.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,173.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,256.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,121.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,182.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,25.31
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-39.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.37
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90921
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82693
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77154
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.63
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95435
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94409
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,N Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,N Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,105.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89627
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96548
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96829
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88147
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.63
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96173
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9664
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91983
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,140.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.69
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91638
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80792
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
