Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,149.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,190.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,169.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,258.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,111.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,194.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-38.94
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.56
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91611
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84808
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79895
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,N Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.06
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94079
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93387
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,N Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,N Current (Max),A,88.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,N Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87366
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96939
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96841
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87817
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.94
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.13
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.06
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95871
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95453
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90982
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.06
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88693
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80743
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,137.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,128.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,201.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,165.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,257.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,119.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,186.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,23.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-39.19
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-33.31
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90506
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8265
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89319
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,26.69
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.94
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98822
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90896
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93805
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,N Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,N Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9751
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88751
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97082
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98578
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9686
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87774
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.44
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96051
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94195
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93176
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91553
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94861
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80569
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,127.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,194.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,100.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,198.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,135.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,215.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.56
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.56
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9202
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82522
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80374
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.94
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91528
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94061
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,N Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,N Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95441
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84949
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96231
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96747
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88046
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
