Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.69
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96524
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94302
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9169
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.93
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88577
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9061
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80493
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,225.72
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,224.55
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,135.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,141.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,202.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,100.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,190.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,125.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,185.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.31
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-34.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88412
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81759
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80789
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,N Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.56
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9032
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93033
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,N Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,N Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97305
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88464
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.94
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96823
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88104
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.56
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94089
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92746
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91153
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,131.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.93
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87289
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93173
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80917
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,148.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,224.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,122.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,197.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,134.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,185.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.31
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90942
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81924
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82806
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,23.44
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91272
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94647
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,N Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,N Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96759
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92676
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9758
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97104
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87774
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96036
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95557
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90454
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,158.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.56
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87594
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90649
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80609
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,147.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,207.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,112.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,207.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,127.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,222.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.75
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91223
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84918
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.76864
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,N Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,N Current (Max),A,32.88
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,N Current (RMS),A,12.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.12
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,29.88
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.12
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.69
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.56
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.69
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96347
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93347
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94583
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,N Current (Min),A,17.25
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,N Current (Max),A,99.38
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,132.5
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.62
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.62
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.88
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.25
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
