Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92413
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95236
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Max),A,51.75
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.25
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88675
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92831
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8819
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Max),A,10.25
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.69
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.87
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.88
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96262
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89032
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,39.75
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,106.38
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,57.62
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,151.88
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.93
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90204
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91376
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81103
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,17.38
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,70.38
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,152.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.25
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,123.25
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,159.5
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,245.12
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,115.12
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,222.12
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.19
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-40.56
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89679
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87082
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.75756
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,N Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,N Current (Max),A,46.38
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,N Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.88
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,21.75
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,14.62
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.56
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.75
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.44
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96109
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95074
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96402
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,N Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,N Current (Max),A,78.12
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,N Current (RMS),A,36.38
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,32.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,95.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.75
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90524
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Max),A,48.12
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,28.12
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88525
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9292
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88223
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Max),A,11.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.12
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.25
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.19
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.957
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96579
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88052
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,41.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,128.12
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,63.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.75
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.38
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,127.38
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.81
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8894
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88986
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81442
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,16.25
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,7.88
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,70.38
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,188.12
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,106.38
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,74.62
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,140.25
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,161.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,275.38
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,127.62
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,205.5
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.44
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.56
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.37
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94192
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87475
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85406
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,N Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,N Current (Max),A,37.38
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,N Current (RMS),A,14.88
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,15.12
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,17.88
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.56
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.63
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.19
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9595
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93313
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95154
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,N Current (Min),A,12.88
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,N Current (Max),A,56.62
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,N Current (RMS),A,25.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,76.12
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.75
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.38
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84649
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99716
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Max),A,40.88
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88733
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92782
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88156
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Max),A,7.5
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.62
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.87
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.94
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96594
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87851
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,33.75
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,119.25
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,72.5
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,168.38
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.38
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.38
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89508
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88595
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80578
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,17.62
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,8.25
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,64.88
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,147.25
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,82.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,141.25
