Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,151.12
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,257.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,139.12
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,194.25
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.37
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-30.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89612
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82657
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77649
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,N Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,N Current (Max),A,25.88
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,N Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.12
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,10.75
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,12.12
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.5
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.94
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.81
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96069
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92959
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96356
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,N Current (Min),A,14.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,N Current (Max),A,65.5
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,N Current (RMS),A,22.12
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,92.12
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.88
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Max),A,42.5
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.25
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88473
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92529
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88296
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Max),A,6.75
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.81
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.19
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.44
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96756
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89377
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,47.12
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,124.88
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,68.12
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,154.25
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.38
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.19
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91571
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93127
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80737
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,16.25
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,76.12
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,135.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.25
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,91.62
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,124.75
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,146.12
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,236.62
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,141.88
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,199.12
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.56
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93155
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81616
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78097
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,N Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,N Current (Max),A,27.12
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,N Current (RMS),A,13.5
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,11.25
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,10.12
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.63
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.87
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.06
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96081
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92825
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93967
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,N Current (Min),A,15.25
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,N Current (Max),A,57.25
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,N Current (RMS),A,25.88
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,75.62
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.75
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.12
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98401
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9404
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Max),A,26.5
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88525
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92773
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88281
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Max),A,7.38
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.37
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.31
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95505
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97778
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9097
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,52.5
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,110.88
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,71.25
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,160.38
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,124.62
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.25
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96555
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90347
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80768
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,67.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,128.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,94.75
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,133.12
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,152.38
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,242.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,135.12
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,180.62
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93506
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8529
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80221
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,N Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,N Current (Max),A,36.88
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,N Current (RMS),A,15.62
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.38
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,10.5
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,18.38
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,24.56
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95633
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92505
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94321
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,N Current (Min),A,14.5
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,N Current (Max),A,72.38
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,N Current (RMS),A,29.5
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,92.62
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.62
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.44
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97705
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93167
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Min),A,3.62
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Max),A,15.38
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88461
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93219
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8847
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Max),A,6.38
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,5.62
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.13
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.13
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.88
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
