Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96558
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97144
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92337
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,58.88
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,129.5
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,81.62
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,168.88
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,102.25
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,181.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96136
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88568
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81884
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,16.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,65.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,129.25
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.38
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,94.62
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,156.88
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,154.38
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,236.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,146.25
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,233.62
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.19
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.63
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.56
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94174
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86737
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85818
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,N Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,N Current (Max),A,30.75
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,10.38
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.62
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.12
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.5
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95608
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91034
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9556
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,N Current (Min),A,22.38
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,N Current (Max),A,76.88
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,N Current (RMS),A,41.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.88
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,90.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.25
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,48.25
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.38
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99619
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9317
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Max),A,27.38
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.25
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88721
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94809
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8923
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Max),A,6.12
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,5.38
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.31
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.56
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.88
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95389
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96597
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93426
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,38.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,136.38
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,76.88
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.25
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,103.25
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,194.25
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.88
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.31
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9613
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92148
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80877
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,19.38
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,10.25
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,61.88
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,151.25
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.38
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,95.38
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,158.5
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,170.5
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,278.5
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,147.25
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,273.38
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-38.37
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-28.62
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94479
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87219
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86258
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,N Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,N Current (Max),A,48.12
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,N Current (RMS),A,16.88
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,46.12
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,21.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.62
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,18.38
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.94
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.37
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95636
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92102
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94327
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,N Current (Min),A,14.75
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,N Current (Max),A,66.88
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,N Current (RMS),A,31.25
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.25
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,80.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.88
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93341
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93545
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Max),A,31.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.62
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88751
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9303
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89184
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,5.88
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.44
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.94
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.5
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95804
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95734
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93576
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,38.38
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,109.62
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,72.75
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,162.38
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,109.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,158.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96555
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86038
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80706
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,13.25
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,8.25
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,51.62
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,162.38
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.12
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,91.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,167.75
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,138.62
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,250.62
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,153.25
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,227.5
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-41.94
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.81
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93658
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81186
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8793
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,N Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,N Current (Max),A,31.88
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,N Current (RMS),A,13.12
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,14.25
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,10.25
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,26.75
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.19
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95398
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93722
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96976
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,N Current (Min),A,17.75
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,N Current (Max),A,62.38
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,N Current (RMS),A,25.25
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
