Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,77.25
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,55.62
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96326
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99438
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Max),A,29.12
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88806
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92587
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89065
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Max),A,6.75
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,5.88
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.69
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.88
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.94
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95865
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95816
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92938
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,50.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,107.12
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,74.75
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.62
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,108.38
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.12
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.88
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.56
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97259
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89917
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80652
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,15.12
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,61.5
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,127.75
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.12
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,99.12
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,147.38
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,147.25
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,263.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,175.12
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,249.62
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.75
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.44
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.38
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9519
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79452
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93606
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,N Current (Min),A,9.62
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,N Current (Max),A,35.12
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,N Current (RMS),A,16.25
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.38
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,21.38
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.88
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.75
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.5
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.12
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96667
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93945
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95422
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,N Current (Min),A,17.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,N Current (Max),A,89.75
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,N Current (RMS),A,26.88
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,114.62
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.25
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.88
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95691
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97583
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Max),A,35.38
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90018
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88556
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Max),A,15.12
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.19
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.94
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.44
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96176
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96603
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91971
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,51.62
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,106.25
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,75.88
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,164.5
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,104.38
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,157.25
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.75
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89313
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80371
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,14.5
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,8.75
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,69.12
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,133.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.12
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,98.25
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,149.88
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,147.88
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,243.12
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,188.5
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,252.75
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.69
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.31
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89609
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80887
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9938
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,N Current (Min),A,9.62
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,N Current (Max),A,41.38
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,N Current (RMS),A,21.75
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.75
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,14.62
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.25
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.56
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.69
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.63
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97372
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93017
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95407
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,N Current (Min),A,16.62
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,N Current (Max),A,75.38
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,N Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.38
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,98.88
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,53.25
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97766
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99567
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94879
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Max),A,33.75
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.44
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90103
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9288
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88412
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Max),A,6.38
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.06
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.31
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.75
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96109
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93014
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,51.25
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,151.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,89.25
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.62
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,113.12
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,210.88
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.62
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.43
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89651
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80917
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,19.12
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,9.5
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
