Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,82.25
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,168.12
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,109.5
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,147.88
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,161.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,274.5
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,190.5
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,292.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.75
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.75
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.31
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90716
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82742
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99582
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,N Current (Min),A,17.25
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,N Current (Max),A,33.12
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,N Current (RMS),A,25.25
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,14.75
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.75
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.38
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.19
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.88
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.88
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97632
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93848
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94925
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,N Current (Min),A,21.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,N Current (Max),A,51.75
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,N Current (RMS),A,31.62
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,38.75
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,72.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.12
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,44.88
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95673
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8775
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Max),A,24.62
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89364
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92386
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88269
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Max),A,6.62
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.38
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.94
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.06
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93753
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97311
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93783
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,71.38
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,125.38
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,88.75
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,82.5
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,196.88
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,180.12
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.38
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.19
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96719
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93848
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80801
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,18.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,10.12
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,96.62
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,159.5
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.75
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,104.12
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,152.88
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,174.25
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,292.62
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,202.12
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,263.12
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.5
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94821
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85183
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99631
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,N Current (Min),A,16.75
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,N Current (Max),A,36.62
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,N Current (RMS),A,23.75
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.25
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,39.25
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,15.38
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.75
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,40.88
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.13
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.25
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97498
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93512
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94473
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,N Current (Min),A,25.38
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,N Current (Max),A,72.5
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,N Current (RMS),A,37.38
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,40.88
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,93.62
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.75
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,42.25
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95538
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88708
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Max),A,19.62
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88962
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91833
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88287
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Max),A,6.5
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,5.88
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.88
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.44
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.25
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96442
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93893
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,49.75
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,141.25
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,85.38
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,165.12
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,119.75
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,202.38
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.75
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.44
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96847
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87292
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80935
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.84
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.25
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.91
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,70.75
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,162.88
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.75
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,104.38
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,167.38
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,161.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,269.5
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,198.12
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,286.88
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.5
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.25
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93613
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95071
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99615
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,N Current (Min),A,13.75
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,N Current (Max),A,37.75
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,N Current (RMS),A,20.12
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,44.88
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,17.75
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.75
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,34.12
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.81
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.5
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.81
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97525
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93475
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9606
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,N Current (Min),A,20.38
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,N Current (Max),A,83.38
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,N Current (RMS),A,35.88
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,104.5
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.12
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,68.25
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.62
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.37
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97403
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9949
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92844
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Max),A,36.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88583
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9162
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88348
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Max),A,6.62
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,5.88
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
