Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.75
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.06
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96246
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94141
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,44.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,110.38
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,84.88
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,153.75
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.12
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,169.12
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.62
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.81
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96243
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91223
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80929
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,16.5
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,74.25
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,139.62
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.38
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,93.12
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,174.88
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,153.25
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,263.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,201.5
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,267.38
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.81
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90411
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9299
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99072
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,N Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,N Current (Max),A,24.62
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,N Current (RMS),A,12.12
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.88
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,25.62
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,30.38
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.38
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.87
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,23.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.87
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97736
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94064
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97726
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,N Current (Min),A,18.75
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,N Current (Max),A,69.25
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,N Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.5
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,101.25
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.88
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,35.88
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,53.75
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.12
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96045
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99634
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9097
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Max),A,36.5
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88742
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91635
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88357
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Max),A,6.5
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,5.88
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.94
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.69
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95352
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95724
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94513
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,71.5
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,122.5
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,97.38
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,155.38
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,129.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,192.62
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.88
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.5
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88931
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82385
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,19.75
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,9.75
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,92.38
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,174.25
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,128.75
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,102.75
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,139.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,148.75
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,263.38
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,211.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,312.5
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.69
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-40.31
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.75
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94122
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88675
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98694
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,N Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,N Current (Max),A,43.88
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,N Current (RMS),A,20.12
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,20.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.62
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.62
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.69
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.13
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.12
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97598
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94601
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96036
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,N Current (Min),A,22.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,N Current (Max),A,52.38
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,N Current (RMS),A,29.12
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.88
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,79.12
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.75
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.38
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96243
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99362
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84198
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Max),A,17.12
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88772
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9154
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88406
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,5.88
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.06
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.81
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.94
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96854
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94934
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93091
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,63.75
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,128.88
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,89.88
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.38
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,124.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,188.12
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.62
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96371
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89746
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81247
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,12.88
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,90.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,165.38
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.25
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,98.75
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,135.5
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,148.88
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,251.62
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,203.75
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,276.12
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.88
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9541
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96265
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98093
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,N Current (Min),A,12.62
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,N Current (Max),A,41.38
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,N Current (RMS),A,22.88
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.38
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,22.5
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.88
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,36.62
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.38
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.5
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.37
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.31
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97604
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94781
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95477
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
