Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,N Current (Min),A,17.88
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,N Current (Max),A,56.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,N Current (RMS),A,31.25
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.5
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,83.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.12
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,65.38
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.25
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.87
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96207
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92087
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Max),A,39.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.38
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88669
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92975
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8844
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Max),A,14.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.75
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.38
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.5
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94965
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96149
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92712
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,56.5
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,100.38
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,78.12
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,159.75
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,117.75
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.38
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.62
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.81
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96164
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91177
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81503
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,17.38
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,9.75
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,80.62
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,148.25
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.88
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,115.12
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,172.5
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,151.5
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,257.5
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,202.75
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,270.25
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.25
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.31
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9624
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94501
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98654
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,N Current (Min),A,15.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,N Current (Max),A,42.62
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,N Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,23.5
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,58.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,22.25
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.38
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.5
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.44
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.94
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97711
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95169
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9758
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,N Current (Min),A,21.75
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,N Current (Max),A,79.38
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,N Current (RMS),A,31.62
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,120.75
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.38
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.5
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,65.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.62
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96579
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99554
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9006
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Max),A,21.12
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89062
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94205
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88882
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Max),A,13.88
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.56
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.44
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.06
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95471
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.953
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94244
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,43.25
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,125.5
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,76.88
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.12
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,193.5
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.37
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91772
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81372
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,76.88
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,168.12
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.25
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,123.12
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,198.62
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,152.25
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,262.12
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,213.88
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,301.75
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.69
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.81
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92944
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96753
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9968
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,N Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,N Current (Max),A,36.5
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,N Current (RMS),A,17.62
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,51.62
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.12
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.25
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.25
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.62
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.56
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.81
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.19
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9751
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95639
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98154
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,N Current (Min),A,24.75
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,N Current (Max),A,58.5
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,N Current (RMS),A,34.62
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,42.75
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,94.75
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,40.75
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,78.25
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.75
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.31
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95737
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99423
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93933
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Max),A,56.38
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.38
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89035
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9173
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89676
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Max),A,7.5
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.25
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.25
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96732
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95889
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94455
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,48.5
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,121.12
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,84.12
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.5
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.25
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,118.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,184.5
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.63
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92239
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81347
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,14.62
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.7
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.7
