Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.44
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,95.62
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,186.25
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.62
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,108.12
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,167.12
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,178.62
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,276.38
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.38
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,228.62
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,340.25
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.88
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.25
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.69
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.12
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96048
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93121
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99689
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,N Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,N Current (Max),A,46.62
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,N Current (RMS),A,20.75
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,62.5
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.12
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.88
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.62
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.38
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.38
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.31
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.31
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97729
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94803
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97778
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,N Current (Min),A,22.62
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,N Current (Max),A,64.38
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,N Current (RMS),A,35.88
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,40.25
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,98.75
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.88
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,69.25
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95108
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99615
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88971
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Max),A,47.5
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.75
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88971
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91891
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89563
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,6.38
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.87
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.37
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.19
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97226
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95782
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95084
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,37.5
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,113.12
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,80.88
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.75
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.25
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.38
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,122.12
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,175.12
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.87
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90616
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81353
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,14.38
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.14
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.72
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.7
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,86.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,151.5
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.88
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,112.38
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,191.5
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,190.62
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,257.62
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,219.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,318.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.94
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.06
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.25
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95767
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92551
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99756
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,N Current (Min),A,12.62
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,N Current (Max),A,43.12
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,N Current (RMS),A,23.88
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,59.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.75
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,32.38
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.25
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.25
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.56
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.44
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.63
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97482
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94919
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94977
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,N Current (Min),A,19.5
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,N Current (Max),A,75.75
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,N Current (RMS),A,30.88
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,37.75
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,99.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.88
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.25
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94974
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99438
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92004
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Max),A,24.75
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88962
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91821
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90121
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Max),A,7.5
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.19
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.87
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.25
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96646
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9559
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94812
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,49.75
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,113.12
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,69.62
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.25
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,114.38
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,175.62
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.12
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.75
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97037
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89874
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81756
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,15.25
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.58
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.73
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.67
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,71.5
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,137.5
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,112.25
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,166.12
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,171.75
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,245.12
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,192.12
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,260.62
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.12
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94327
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92996
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99109
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,N Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,N Current (Max),A,41.5
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,N Current (RMS),A,22.75
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,55.12
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,36.62
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.62
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.88
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.38
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.19
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.94
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.5
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97333
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95792
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94797
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,N Current (Min),A,21.62
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,N Current (Max),A,84.88
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,N Current (RMS),A,38.75
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,35.12
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,108.5
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,50.75
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96774
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99445
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92831
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Max),A,27.88
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89111
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91867
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9165
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Max),A,7.5
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,6.75
