Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.63
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.69
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96545
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93024
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,34.12
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,124.75
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,72.5
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.62
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,153.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,108.12
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,220.88
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.88
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97494
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88482
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81515
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,10.38
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.47
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,68.75
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,165.25
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.38
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,117.88
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,188.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,163.5
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,283.5
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,194.88
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,314.75
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.38
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92496
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93469
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99512
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,N Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,N Current (Max),A,36.62
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,N Current (RMS),A,23.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,48.25
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,37.5
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.25
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.88
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.38
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.56
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.19
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97476
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96405
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95361
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,N Current (Min),A,21.12
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,N Current (Max),A,56.38
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,N Current (RMS),A,33.75
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,35.5
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,72.62
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,29.25
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,81.88
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.69
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96899
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99509
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88489
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Max),A,27.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.75
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88934
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91724
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91281
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Max),A,13.62
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.25
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.31
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.69
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9736
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94296
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93893
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,32.75
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,113.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,66.62
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.25
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,108.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,203.88
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.44
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87683
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82586
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,15.12
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.3
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.02
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.45
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.12
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,77.38
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,147.38
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,118.75
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,177.25
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,174.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,256.12
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,193.62
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,294.12
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.62
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9588
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96875
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98859
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,N Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,N Current (Max),A,35.88
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,N Current (RMS),A,17.62
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.12
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,55.12
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.38
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.75
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.12
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.75
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97641
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94125
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95831
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,N Current (Min),A,26.38
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,N Current (Max),A,60.88
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,N Current (RMS),A,40.25
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,77.25
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.88
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.12
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,89.88
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.25
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97888
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99536
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85028
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Max),A,27.62
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89102
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90665
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89603
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Max),A,8.25
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.75
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.37
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.5
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95477
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94491
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,33.5
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,95.88
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,62.25
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.88
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,113.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,184.75
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.38
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.25
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97006
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90607
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84579
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,17.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,10.12
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,72.38
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,163.62
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.25
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,127.75
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,195.75
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,180.75
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,265.88
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,221.25
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,326.12
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.88
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.56
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96368
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95767
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98932
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,N Current (Min),A,10.38
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,N Current (Max),A,39.38
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,N Current (RMS),A,21.5
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.25
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,60.75
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.62
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,29.25
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.13
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.0
