Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97433
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94974
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94717
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,N Current (Min),A,20.5
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,N Current (Max),A,78.75
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,N Current (RMS),A,37.88
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,37.38
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,114.88
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.62
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,68.88
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.38
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.5
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94522
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99332
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87536
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Max),A,28.62
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89657
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92874
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89654
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Max),A,12.75
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.37
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.19
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97299
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94058
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94376
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,35.25
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,119.5
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,70.62
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.62
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,203.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.75
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89761
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.836
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,18.75
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,74.5
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,157.5
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.38
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,128.12
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,184.5
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,175.5
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,271.38
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,199.38
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,300.25
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.38
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.31
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96097
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93222
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99109
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,N Current (Min),A,9.5
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,N Current (Max),A,40.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,N Current (RMS),A,21.88
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.25
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,27.5
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.75
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.88
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.06
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.5
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.94
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97775
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9422
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9331
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,N Current (Min),A,27.75
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,N Current (Max),A,101.75
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,N Current (RMS),A,43.88
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,48.12
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,125.5
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.75
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.62
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.81
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98434
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9888
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89581
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Max),A,27.75
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,13.62
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90036
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90552
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89612
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Max),A,7.88
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.06
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.44
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9577
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93951
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,41.38
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,115.38
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,72.62
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,150.5
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.5
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,193.62
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93793
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83786
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,31.38
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,16.38
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,67.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,147.88
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,135.12
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,213.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,186.88
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,294.38
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,190.75
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,316.38
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.75
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94107
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93387
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.992
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,N Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,N Current (Max),A,39.12
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,N Current (RMS),A,23.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.88
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,55.12
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.5
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.62
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.25
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.62
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.06
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.31
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.13
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97845
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94583
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93899
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,N Current (Min),A,32.5
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,N Current (Max),A,94.38
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,N Current (RMS),A,44.25
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.25
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,48.5
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,139.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,70.38
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.75
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.81
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95157
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87204
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Max),A,29.12
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.75
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.31
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89654
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89795
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89322
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.94
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.75
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.81
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97714
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95535
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94351
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,47.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,118.38
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,69.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.75
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.75
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,199.5
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.75
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.13
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97494
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8884
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83438
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,20.88
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,12.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
