Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,73.88
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,161.38
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.88
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,128.75
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,203.88
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,190.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,308.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,215.75
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,328.38
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.12
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95053
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92947
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99152
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,N Current (Min),A,13.25
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,N Current (Max),A,53.88
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,N Current (RMS),A,23.38
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,70.25
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.25
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.5
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.12
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.18
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98383
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94186
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9667
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,N Current (Min),A,20.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,N Current (Max),A,89.75
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,N Current (RMS),A,33.38
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,45.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,45.88
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,125.25
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.88
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,34.5
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,82.62
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.56
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91803
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91446
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Max),A,31.75
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.25
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88827
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92041
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89596
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Max),A,7.75
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.87
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.37
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.44
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95987
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95624
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,47.25
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,113.5
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,83.25
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,142.88
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,139.38
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,184.12
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.88
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.87
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91223
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83609
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,31.75
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,18.62
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,72.12
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,149.5
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.88
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,138.25
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,218.75
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,168.88
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,256.62
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,229.5
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,307.12
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.38
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.62
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95456
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94022
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99149
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,N Current (Min),A,14.5
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,N Current (Max),A,41.88
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,N Current (RMS),A,30.12
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,48.75
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,35.38
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.12
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.87
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9808
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93509
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95966
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,N Current (Min),A,21.5
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,N Current (Max),A,71.5
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,N Current (RMS),A,40.62
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,49.25
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,119.62
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.88
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,85.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.88
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.93
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98022
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90097
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Max),A,32.75
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,14.62
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8855
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92578
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89395
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Max),A,7.75
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.94
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.25
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96326
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95944
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95758
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,48.38
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,125.75
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,91.25
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.75
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,142.62
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,203.62
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,164.12
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88888
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83557
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,23.88
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,17.75
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,71.38
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,183.12
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.62
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,143.12
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,197.75
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,164.75
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,280.75
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,252.88
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,350.5
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.12
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.56
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.5
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96121
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94183
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99243
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,N Current (Min),A,23.5
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,N Current (Max),A,44.75
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,N Current (RMS),A,32.12
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,57.75
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.12
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.25
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.75
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.31
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.31
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98215
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95334
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95676
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,N Current (Min),A,23.38
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,N Current (Max),A,87.5
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,N Current (RMS),A,40.25
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,45.38
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,116.75
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.25
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,75.25
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.75
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97784
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93521
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Max),A,31.25
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
