Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88611
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90607
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90863
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.94
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.25
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97745
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9635
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95926
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,56.25
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,112.62
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,78.38
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.88
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,158.12
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.38
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,142.88
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,209.75
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,166.75
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89868
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90811
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,39.12
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,20.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.69
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.66
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,78.38
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,159.5
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,147.5
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,251.5
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,188.25
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,268.12
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,250.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,343.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.75
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.5
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.06
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94479
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9397
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98477
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,N Current (Min),A,16.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,N Current (Max),A,43.25
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,N Current (RMS),A,22.5
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,65.5
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,33.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.38
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.63
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.93
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96774
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97174
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98117
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,N Current (Min),A,25.62
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,N Current (Max),A,78.12
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,N Current (RMS),A,51.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,43.12
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,104.25
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,56.75
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,92.12
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.25
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88809
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Max),A,35.75
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.62
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88821
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95944
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93362
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,6.75
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95114
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,37.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,126.62
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,82.5
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.5
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.62
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,153.38
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.62
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,125.12
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,209.12
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,166.88
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89761
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93256
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,39.88
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.7
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.97
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.5
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.77
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.31
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.67
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,78.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,159.38
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.12
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,153.88
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,238.5
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,201.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,306.38
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.25
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,248.88
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,350.88
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.62
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.75
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.19
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95917
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9393
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98666
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,N Current (Min),A,9.75
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,N Current (Max),A,33.88
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,N Current (RMS),A,20.75
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.38
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.5
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.38
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.31
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97726
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95346
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94003
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,N Current (Min),A,31.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,N Current (Max),A,86.12
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,N Current (RMS),A,52.62
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,54.62
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,111.38
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.38
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,72.75
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.25
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.31
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9494
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99332
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88217
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Max),A,30.75
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8884
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9689
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94531
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Max),A,18.5
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.87
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.31
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.44
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97766
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95492
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95319
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,50.75
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,114.38
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,81.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,170.25
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.88
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,196.75
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,167.75
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90506
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93222
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,41.12
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,36.25
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.22
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.97
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.92
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.17
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.64
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,72.12
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,138.5
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,154.5
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,220.75
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,196.75
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,316.88
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.88
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,250.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,308.25
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.75
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.75
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.87
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.62
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94876
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94797
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9881
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,N Current (Min),A,13.5
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,N Current (Max),A,39.62
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,N Current (RMS),A,24.12
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,57.38
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,36.62
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
