Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.69
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.56
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98523
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96237
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95178
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,N Current (Min),A,23.25
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,N Current (Max),A,78.5
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,N Current (RMS),A,48.5
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,56.38
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,48.75
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,103.88
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.12
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,66.12
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.94
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.93
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97519
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97119
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87662
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Max),A,25.88
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88861
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96866
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96771
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Max),A,21.62
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.19
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.81
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9711
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95932
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94073
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,51.75
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,104.25
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,77.12
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.25
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.25
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,128.25
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,184.25
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.75
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88861
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93521
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,41.75
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,31.62
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.44
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.69
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.67
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.3
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.42
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,72.5
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,142.75
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,141.75
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,236.62
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,196.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,299.75
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,243.5
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,304.5
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.25
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.75
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.38
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.75
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93881
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94989
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99188
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,N Current (Min),A,14.38
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,N Current (Max),A,39.25
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,N Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,51.5
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.88
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.12
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.38
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,52.88
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.88
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.37
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.56
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98215
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96777
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96005
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,N Current (Min),A,22.88
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,N Current (Max),A,83.5
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,N Current (RMS),A,41.25
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,52.62
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,117.12
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.75
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.88
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.88
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98315
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97345
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82934
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Max),A,31.62
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88531
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9592
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9574
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Max),A,15.38
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.12
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.13
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.63
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.94
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96963
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95334
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95352
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,47.88
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,120.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,75.38
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.75
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,151.25
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,127.12
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,198.5
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92792
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93127
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,12.88
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.62
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.36
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.88
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.41
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.58
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.31
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,83.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,135.88
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,136.38
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,199.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,186.38
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,282.88
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,241.12
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,308.38
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.38
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.87
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.38
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95285
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95715
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99423
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,N Current (Min),A,13.12
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,N Current (Max),A,46.75
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,N Current (RMS),A,28.75
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,67.88
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,16.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.75
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.12
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.25
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,53.88
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.38
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.56
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.69
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98437
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95102
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98441
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,N Current (Min),A,22.12
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,N Current (Max),A,82.5
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,54.88
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,46.5
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,131.25
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.38
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,35.38
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,89.38
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.62
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.37
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89175
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98264
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91113
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Max),A,34.5
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,13.75
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89535
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97153
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95572
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Max),A,16.12
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,5.12
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.19
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.13
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.81
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97339
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96374
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96762
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,52.88
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,135.62
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,84.75
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,145.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.88
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.5
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,151.5
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,221.5
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.12
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87646
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93649
