Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,21.75
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.73
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.02
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.81
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.53
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.27
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.12
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,93.5
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,209.88
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,139.75
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,243.88
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,186.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,289.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.88
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,277.62
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,400.38
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.12
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.25
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.5
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.56
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96725
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96814
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98984
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,N Current (Min),A,10.38
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,N Current (Max),A,46.25
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,N Current (RMS),A,22.12
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.38
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,65.62
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.12
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,37.12
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.25
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.25
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.62
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.19
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.5
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98813
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94662
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98172
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,N Current (Min),A,21.5
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,N Current (Max),A,51.75
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,N Current (RMS),A,30.5
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.62
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,56.25
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,47.62
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,92.88
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.62
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,56.88
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,79.88
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.62
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94577
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96466
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96753
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Max),A,33.88
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,19.12
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96811
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96759
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95392
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Max),A,10.62
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.37
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.44
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97705
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97815
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97409
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,38.88
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,110.75
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,68.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.88
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.25
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,90.75
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,179.62
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,133.62
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,196.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.25
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91818
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95813
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,42.88
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,28.88
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.16
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.5
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.12
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.61
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.88
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.39
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,81.38
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,169.88
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,185.12
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,269.62
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,216.12
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,297.88
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,277.38
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,371.12
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.75
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.88
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.75
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96466
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96869
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9801
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,N Current (Min),A,12.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,N Current (Max),A,47.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,N Current (RMS),A,23.5
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,28.75
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,67.62
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.75
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,36.25
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.5
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.25
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.75
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98996
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94598
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95608
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,N Current (Min),A,20.38
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,N Current (Max),A,61.12
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,N Current (RMS),A,32.62
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.12
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,75.38
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.88
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,48.62
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,110.38
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.38
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,84.88
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88556
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94086
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96475
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Max),A,47.38
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96265
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91714
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Max),A,11.12
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,6.25
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.69
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.44
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,59.25
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,114.88
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,87.38
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.62
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,141.5
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.25
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,185.5
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.88
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,144.25
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,215.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,179.5
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94244
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95846
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,52.25
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,36.62
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.73
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.3
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.62
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.97
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,72.62
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,170.12
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.38
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,187.25
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,285.25
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,197.62
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,289.12
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,287.75
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,391.5
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.88
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.37
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,7.56
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96341
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96411
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9845
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,N Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,N Current (Max),A,34.12
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,N Current (RMS),A,15.25
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.5
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.88
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.25
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,17.25
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.5
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.88
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,37.5
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.88
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.69
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.75
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99399
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96558
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96036
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,N Current (Min),A,23.88
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,N Current (Max),A,96.25
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,N Current (RMS),A,42.75
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.25
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,72.88
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.38
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,44.75
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,119.5
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.62
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,60.25
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.12
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.62
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95077
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95633
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97375
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Max),A,40.12
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
