Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97498
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96255
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94705
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Max),A,11.75
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,5.12
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.25
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.81
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,58.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,127.12
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,88.62
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.62
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,95.38
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,178.25
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.38
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,158.5
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,238.25
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,185.38
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97888
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94244
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96512
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,64.12
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,41.62
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.56
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.66
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.62
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.97
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.5
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.72
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,74.75
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,119.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,221.62
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,312.12
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,205.62
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,305.75
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,276.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,369.25
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.38
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.62
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,9.44
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96219
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96426
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98795
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,N Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,N Current (Max),A,43.25
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,N Current (RMS),A,18.88
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,63.38
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.38
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.12
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.25
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.62
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.44
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.44
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99554
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97552
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97659
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,N Current (Min),A,23.62
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,N Current (Max),A,66.12
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,N Current (RMS),A,41.75
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.5
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,86.38
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,62.5
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,121.5
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.25
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.75
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,78.5
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.38
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.63
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96008
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98282
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97168
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Max),A,47.38
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.88
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97455
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96762
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Max),A,12.5
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.44
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.19
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96646
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,51.25
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,129.38
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,80.62
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.5
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.62
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,112.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,185.62
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.38
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,140.12
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,237.88
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,172.12
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,67.88
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,46.75
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.53
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.56
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.14
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.64
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.84
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.44
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,73.12
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,170.5
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.12
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,246.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,330.25
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.25
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,252.75
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,343.12
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.25
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,277.25
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,464.38
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.75
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.19
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.44
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96493
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9523
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98596
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,N Current (Min),A,13.62
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,N Current (Max),A,43.38
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,N Current (RMS),A,22.5
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,63.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,34.88
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.62
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.75
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.88
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.69
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99591
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97903
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9866
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,N Current (Min),A,22.88
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,N Current (Max),A,70.12
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,N Current (RMS),A,44.88
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,58.88
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,85.5
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.12
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,83.12
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,138.88
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.5
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,55.75
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,94.25
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.62
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.81
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98148
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Max),A,57.25
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,32.25
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97498
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96689
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Max),A,12.88
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.19
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96878
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,54.62
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,137.75
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,90.25
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,88.75
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,135.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.62
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,144.88
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,218.88
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,163.62
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,155.25
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,245.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,192.25
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,83.88
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,61.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.38
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.5
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.89
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.23
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.19
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.86
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.48
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,83.75
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,163.12
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.88
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,289.88
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,396.88
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.12
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,304.25
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,412.12
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,368.12
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,473.25
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.88
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.88
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96353
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97302
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98315
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
