Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,N Current (Min),A,12.25
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,N Current (Max),A,45.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,N Current (RMS),A,23.38
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,24.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,65.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.12
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.25
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.88
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.25
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9968
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97848
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99173
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,N Current (Min),A,25.5
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,N Current (Max),A,79.12
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,N Current (RMS),A,40.75
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,63.62
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,109.62
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.25
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,95.75
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,169.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,121.38
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,58.5
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,157.88
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.12
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Max),A,70.75
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,34.62
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97705
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95435
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97171
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Max),A,12.62
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.69
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.75
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96948
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,37.38
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,138.38
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,85.62
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,95.12
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,157.38
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,154.12
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,232.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,172.88
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,149.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,254.12
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,192.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,77.75
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,55.5
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,97.25
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.88
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.7
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.8
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.09
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.61
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.62
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.33
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,110.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,88.25
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,167.12
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.88
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,337.12
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,442.12
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.88
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,352.12
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,450.5
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.38
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,388.75
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,555.88
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,471.62
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.87
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,10.56
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96652
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94885
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98801
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,N Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,N Current (Max),A,42.62
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,N Current (RMS),A,16.62
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,28.12
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,70.62
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.88
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.75
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.56
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99722
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98053
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99472
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,N Current (Min),A,23.75
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,N Current (Max),A,87.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,N Current (RMS),A,53.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,76.12
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,104.38
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,107.25
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,186.62
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,143.25
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,115.62
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,169.62
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,138.5
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.44
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99405
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97485
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99536
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Min),A,26.75
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Max),A,78.5
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,50.12
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,110.38
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97705
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96542
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97388
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Max),A,9.88
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.37
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97342
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,53.75
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,115.38
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,85.75
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,97.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,143.38
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,164.25
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,237.12
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,182.25
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,148.38
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,234.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,188.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,59.75
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,45.88
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.88
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.25
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.7
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.19
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.97
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,231.86
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.81
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,123.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,93.5
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,184.75
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,347.5
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,442.25
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,395.25
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,509.75
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,446.12
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,458.75
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,592.12
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,527.75
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.62
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.13
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,7.87
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97372
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96332
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99188
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,N Current (Min),A,9.75
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,N Current (Max),A,36.5
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,N Current (RMS),A,18.25
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,28.38
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,58.62
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.38
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.62
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.88
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.12
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.25
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99707
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98944
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99319
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,N Current (Min),A,64.62
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,N Current (Max),A,120.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,N Current (RMS),A,84.25
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,76.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,99.62
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.75
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,161.38
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,216.25
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,176.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,98.75
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,160.25
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.25
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.19
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97531
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99161
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Min),A,24.62
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Max),A,75.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,49.12
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,109.88
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.88
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95398
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97687
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Max),A,14.25
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,58.75
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,121.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,87.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,99.38
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.75
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.75
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,149.38
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,248.5
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,174.62
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,164.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,221.38
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,189.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
