Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,58.75
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,42.62
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,95.25
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.44
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.08
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.75
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.61
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.38
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.23
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,111.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,118.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,93.62
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,179.12
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.75
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,355.12
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,426.62
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,435.88
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,562.5
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,475.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,448.12
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,558.88
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,507.12
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.19
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.38
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9758
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95267
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99249
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,N Current (Min),A,21.38
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,N Current (Max),A,56.62
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,N Current (RMS),A,32.5
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,29.12
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,81.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.62
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.75
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.88
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.88
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.62
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99686
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99078
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99423
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,N Current (Min),A,49.12
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,N Current (Max),A,96.88
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,N Current (RMS),A,70.25
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,75.88
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,111.5
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.75
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,142.62
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,185.12
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,161.25
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,95.12
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,135.62
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.38
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.62
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98334
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97452
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Max),A,44.25
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96658
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Max),A,31.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.81
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97385
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,53.88
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,158.88
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,101.75
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,98.5
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,155.12
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.75
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,157.12
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,255.38
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,178.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,167.75
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,270.62
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,204.38
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,51.12
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.25
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.33
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.89
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.25
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,234.77
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.33
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,233.92
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,115.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,103.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,199.25
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,137.12
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,346.12
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,421.5
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,440.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,538.12
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,464.5
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,443.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,559.38
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,496.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.31
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.94
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96826
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95621
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98526
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,N Current (Min),A,15.38
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,N Current (Max),A,44.75
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,N Current (RMS),A,25.5
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,30.62
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,66.75
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.75
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.5
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.38
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.38
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.5
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99719
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99188
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99277
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,N Current (Min),A,49.62
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,N Current (Max),A,84.88
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,N Current (RMS),A,63.38
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,90.5
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,115.75
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,142.38
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,178.25
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,155.5
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,94.25
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,143.25
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.75
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.13
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.62
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9845
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98126
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Max),A,43.38
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94733
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9664
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Min),A,18.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Max),A,24.5
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97803
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,49.5
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,119.75
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,87.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,95.38
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,156.75
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,141.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,224.25
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,168.88
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,167.75
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,250.12
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,203.38
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,58.5
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,42.38
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,97.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.67
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.03
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.89
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.45
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.55
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.17
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,104.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,116.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,102.5
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,191.25
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,130.88
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,354.62
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,433.88
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.25
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,408.5
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,500.75
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,447.88
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,451.25
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,557.75
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,498.38
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.31
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.31
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96945
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94549
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98193
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,N Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,N Current (Max),A,46.88
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,N Current (RMS),A,22.88
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,27.75
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,73.12
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.12
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.5
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.19
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.62
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99728
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99316
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99097
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,N Current (Min),A,51.62
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,N Current (Max),A,113.75
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,N Current (RMS),A,78.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,91.25
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,114.25
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.62
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,151.38
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,208.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,169.12
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,97.75
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,138.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.62
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.81
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.25
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98175
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98651
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96625
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
