Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Max),A,44.5
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97363
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97595
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Max),A,31.62
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.62
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.44
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,64.12
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,125.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,93.62
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,88.75
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,134.88
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,161.62
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,251.38
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,185.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,170.38
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,221.12
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,191.75
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,97.25
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.66
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.98
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.31
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.67
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,234.09
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,113.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,111.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,108.62
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,188.25
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,142.12
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,340.38
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,430.38
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.75
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,446.88
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,556.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,486.62
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,445.38
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,524.75
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,479.88
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.94
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.88
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96707
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96161
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96655
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,N Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,N Current (Max),A,46.5
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,N Current (RMS),A,19.25
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,27.38
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,66.25
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.25
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.25
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.25
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99741
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99106
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99261
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,N Current (Min),A,62.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,N Current (Max),A,121.62
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,N Current (RMS),A,95.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,91.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,112.88
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.75
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,174.88
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,215.62
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,192.75
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,102.75
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,153.75
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.75
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97775
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Max),A,64.12
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.88
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97385
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96786
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Max),A,20.88
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,15.75
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.13
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.93
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.13
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,58.75
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,131.88
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,80.75
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,99.12
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,158.62
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,165.12
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,257.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,192.62
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,144.75
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,226.25
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,175.62
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,61.75
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,44.5
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.75
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.12
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.19
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.48
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.8
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.03
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.25
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.67
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,120.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,108.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,94.12
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,183.62
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,135.38
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,361.62
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,426.5
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,464.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,584.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,514.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,412.88
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,513.75
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,462.88
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.5
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.37
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96683
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96048
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98718
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,N Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,N Current (Max),A,44.62
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,N Current (RMS),A,18.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,28.38
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,66.12
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.88
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,28.88
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.88
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.25
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.38
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.62
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.5
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99753
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9903
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9935
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,N Current (Min),A,55.12
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,N Current (Max),A,123.5
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,N Current (RMS),A,86.12
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,91.38
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,114.75
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.38
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,158.5
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,217.88
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,186.62
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,106.38
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,165.5
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.88
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.87
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.5
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97919
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Max),A,58.75
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97485
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Max),A,20.62
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.31
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.31
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.25
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97409
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,73.5
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,133.25
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,98.5
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,92.12
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,166.5
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,169.5
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,241.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,198.12
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,147.88
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,225.38
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,183.5
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,121.88
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,61.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,107.5
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,174.75
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.12
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.23
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.97
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.84
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.53
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.27
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.89
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,98.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,118.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,113.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,94.38
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,168.62
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,124.62
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,379.88
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,498.62
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.38
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,457.62
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,566.38
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,507.12
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,420.5
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,539.88
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.25
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.75
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
