Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.25
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96796
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95114
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9877
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,N Current (Min),A,12.25
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,N Current (Max),A,39.38
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,N Current (RMS),A,21.25
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.25
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,56.5
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.75
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.12
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.81
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99771
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99078
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9942
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,N Current (Min),A,52.88
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,N Current (Max),A,113.38
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,N Current (RMS),A,69.62
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,91.75
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,128.5
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.38
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,157.12
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,228.62
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,175.88
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,111.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,171.62
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,135.12
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.13
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98175
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98798
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Min),A,17.75
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Max),A,65.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.38
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96457
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Max),A,20.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.75
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.06
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,52.25
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,133.12
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,91.88
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,99.5
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,148.5
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.12
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,166.62
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,254.5
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,203.5
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,152.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,219.62
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,180.88
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,111.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,108.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,174.75
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.84
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.42
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.61
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.5
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.98
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.69
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,99.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,119.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,117.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,97.38
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,170.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.12
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,382.62
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,507.62
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.75
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,481.88
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,591.25
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,511.12
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,458.38
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,549.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,500.25
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.25
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.13
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96823
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96396
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97519
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,N Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,N Current (Max),A,44.88
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,N Current (RMS),A,19.25
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,27.5
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,65.88
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.88
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,45.62
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,30.25
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.75
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.12
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99756
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99213
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99573
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,N Current (Min),A,62.75
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,N Current (Max),A,100.88
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,N Current (RMS),A,80.25
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,91.5
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,122.88
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,169.88
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,222.38
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,192.62
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,115.38
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,209.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,155.25
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.25
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.69
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98013
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98132
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Max),A,77.12
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,37.62
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,93.75
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98187
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Max),A,20.62
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9761
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,72.88
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,144.88
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,102.25
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,102.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,143.62
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.88
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,188.12
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,278.25
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,216.12
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,159.62
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,217.5
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,182.25
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,121.25
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,54.88
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,108.25
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,175.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.09
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.12
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.92
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.95
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.5
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.27
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,125.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,121.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,101.5
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,181.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,135.62
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,389.5
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,474.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.62
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,502.38
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,626.62
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,535.88
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,449.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,592.62
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,518.25
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.25
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96579
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97388
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97061
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,N Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,N Current (Max),A,42.5
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,N Current (RMS),A,18.75
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.5
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,68.88
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.88
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.88
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,40.5
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.38
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,33.38
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.75
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.13
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.38
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99762
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9928
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99469
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,N Current (Min),A,65.25
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,N Current (Max),A,119.62
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,N Current (RMS),A,84.62
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,88.62
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,128.12
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.38
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,176.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,242.25
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,194.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,125.12
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,174.38
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,143.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98651
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9837
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Min),A,26.75
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Max),A,92.88
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,56.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,116.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.88
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98218
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96851
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Max),A,23.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.38
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.94
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.56
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98502
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,42.12
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,126.25
