Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,83.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,110.62
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,165.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.25
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,171.25
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,266.5
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,196.75
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,159.88
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,239.88
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,192.62
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,73.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,54.88
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,108.38
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.62
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.75
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.92
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.27
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.75
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.36
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.69
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.39
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,121.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,125.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,94.38
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,166.88
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.38
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,391.88
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,525.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,443.25
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,481.5
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,582.38
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,519.62
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,492.25
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,585.62
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,534.38
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96899
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9715
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97314
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,N Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,N Current (Max),A,42.75
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,N Current (RMS),A,17.62
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,28.12
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,62.88
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.88
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.38
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,29.88
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.25
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.44
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99759
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99075
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99414
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,N Current (Min),A,55.88
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,N Current (Max),A,132.12
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,N Current (RMS),A,87.5
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,94.25
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,138.75
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.5
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,176.12
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,257.75
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,201.62
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,116.88
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,182.75
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,145.75
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.19
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.75
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98944
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99625
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Max),A,70.5
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.75
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Max),A,18.75
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,37.5
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,123.88
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,73.75
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,109.25
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,178.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,159.25
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,276.75
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,194.62
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,158.25
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,240.38
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,187.5
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,72.38
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,54.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.62
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.75
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.25
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.06
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.52
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.09
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.66
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.17
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.95
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,128.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,121.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,97.12
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,174.38
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,130.38
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,402.25
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,528.5
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,451.25
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,482.88
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,639.38
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,547.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,454.38
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,608.5
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,514.12
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.88
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.25
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9649
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96661
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97168
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,N Current (Min),A,13.38
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,N Current (Max),A,50.5
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,N Current (RMS),A,21.38
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,29.75
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,69.12
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.88
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.38
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.75
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.56
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.44
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99716
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99191
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99463
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,N Current (Min),A,55.75
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,N Current (Max),A,123.12
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,N Current (RMS),A,87.5
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,84.5
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,130.5
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.38
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,165.12
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,233.38
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,196.75
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,118.38
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,186.88
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,144.62
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.06
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98016
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Max),A,49.62
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Max),A,22.62
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.31
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.31
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,36.62
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,119.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,70.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,107.62
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,193.38
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.88
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,161.12
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,263.38
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,201.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,163.25
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,218.38
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,186.88
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,104.38
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,45.5
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,106.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,171.75
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.38
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.12
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.52
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.94
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.33
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.36
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.98
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,106.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,132.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,121.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,97.88
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,199.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,131.25
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,394.25
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,566.75
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,451.12
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,487.88
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,639.38
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,563.5
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,459.5
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,578.12
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,514.38
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.75
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.25
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95972
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96884
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97797
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,N Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,N Current (Max),A,36.38
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,N Current (RMS),A,18.5
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,25.38
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,53.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.75
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,26.62
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.12
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,29.5
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.38
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.63
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.56
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99725
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99332
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99341
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,N Current (Min),A,83.38
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,N Current (Max),A,153.12
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,N Current (RMS),A,108.75
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,83.75
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,117.25
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.62
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,185.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,275.75
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,214.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,122.38
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,190.75
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,152.25
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
