Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98523
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Max),A,49.12
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.88
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Max),A,26.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,42.5
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,122.88
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,75.75
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,180.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.88
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,188.62
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,281.38
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,214.5
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,163.62
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,222.62
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,193.88
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,64.25
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,42.88
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,106.88
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.75
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.88
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.88
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.64
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.84
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.41
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.88
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.73
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.08
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,105.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,138.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,128.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,118.25
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,189.5
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,149.88
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,419.62
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,487.12
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,445.75
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,543.62
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,660.88
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,589.88
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,506.5
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,605.62
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,545.25
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.25
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96869
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97195
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98199
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,N Current (Min),A,14.12
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,N Current (Max),A,45.5
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,N Current (RMS),A,20.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,32.5
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,64.75
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.62
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.5
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,27.12
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.88
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,12.5
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,32.12
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.06
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99658
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99332
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99496
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,N Current (Min),A,81.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,N Current (Max),A,129.5
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,N Current (RMS),A,104.38
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,83.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,124.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.25
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,182.12
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,239.5
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,206.88
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,118.75
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,194.62
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,150.75
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.69
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99609
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Max),A,58.75
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.88
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,102.75
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98074
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Max),A,27.25
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.75
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.56
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,58.12
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,147.5
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,95.12
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,126.62
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,194.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.62
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,185.38
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,317.88
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,237.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,180.88
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,258.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,208.5
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,111.12
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,109.12
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,187.38
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.62
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.86
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.17
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.42
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.28
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.88
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.36
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,110.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,143.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,132.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,109.5
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,217.38
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,414.25
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,538.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,467.88
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,547.25
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,706.12
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,612.25
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,513.5
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,641.12
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,562.38
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.88
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.94
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96658
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97311
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98917
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,N Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,N Current (Max),A,50.75
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,N Current (RMS),A,20.88
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,32.75
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,74.25
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.25
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,42.88
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.75
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.88
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.38
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.75
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.25
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.56
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99637
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99335
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99484
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,N Current (Min),A,84.5
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,N Current (Max),A,160.38
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,N Current (RMS),A,113.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,82.25
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,117.12
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.38
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,184.75
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,277.75
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,214.38
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,116.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,178.25
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,136.38
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99448
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97653
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Max),A,66.25
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.38
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.62
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Max),A,27.12
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,41.62
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,123.25
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,63.62
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,121.5
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,197.62
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.25
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,175.88
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,276.62
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,199.88
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,162.88
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,212.75
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,183.38
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,93.5
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,51.12
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,107.5
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,163.38
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.25
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.58
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.2
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.8
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.42
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.27
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.66
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,110.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,135.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,121.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,106.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,178.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,413.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,548.25
