Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,469.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,536.75
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,642.75
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,576.88
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,460.12
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,590.25
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,516.75
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.81
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.25
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9679
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97186
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98804
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,N Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,N Current (Max),A,50.12
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,N Current (RMS),A,18.25
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.25
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,69.38
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.75
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.5
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.5
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,32.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.38
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.81
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99622
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99014
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99438
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,N Current (Min),A,85.25
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,N Current (Max),A,158.75
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,N Current (RMS),A,114.12
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,82.75
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,117.5
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.38
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,189.62
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,278.25
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,219.12
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,113.88
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,186.88
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,139.25
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99057
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9964
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97852
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Max),A,43.12
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,19.12
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.88
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97754
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Max),A,26.5
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.81
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,42.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,130.12
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,73.5
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,111.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,175.62
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.88
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,168.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,251.75
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,203.38
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,148.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,206.75
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,171.88
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,116.5
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,50.38
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,108.62
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,182.5
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.88
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.8
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.27
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.12
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.12
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.17
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.58
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,106.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,137.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,116.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,123.5
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,220.88
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,156.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,393.25
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,529.75
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,451.38
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,531.75
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,663.38
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,585.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,458.5
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,547.75
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,495.75
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.62
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97415
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97113
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98917
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,N Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,N Current (Max),A,55.38
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,N Current (RMS),A,22.25
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.75
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,80.88
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.12
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,42.25
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.88
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,34.88
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.62
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.82
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99606
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9917
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99396
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,N Current (Min),A,94.75
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,N Current (Max),A,146.12
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,N Current (RMS),A,110.38
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,82.62
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,121.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.75
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,194.75
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,242.62
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,206.62
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,100.12
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,162.5
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.12
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.25
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Max),A,46.12
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.88
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.38
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Max),A,26.25
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97916
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,43.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,123.25
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,74.75
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,124.88
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,177.75
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.38
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,182.25
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,277.12
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,210.38
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,161.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,228.75
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,185.88
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,103.88
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,50.38
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,108.62
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,179.38
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.38
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.39
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.64
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.28
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.98
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.97
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.78
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,110.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,136.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,115.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,111.5
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,230.75
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,150.75
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,427.25
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,539.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,467.88
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,526.25
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,658.25
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,582.25
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,453.88
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,536.75
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,490.88
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.69
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96384
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97244
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98679
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,N Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,N Current (Max),A,42.75
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,N Current (RMS),A,16.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,26.75
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,66.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.75
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,43.62
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.88
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,31.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.12
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.12
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.44
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9971
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99185
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99472
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,N Current (Min),A,90.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,N Current (Max),A,160.25
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,N Current (RMS),A,111.25
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,83.75
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,115.25
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.38
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,201.12
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,278.25
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,221.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,113.62
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,172.25
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,137.88
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99118
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99567
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Max),A,62.12
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,95.62
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98523
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97461
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Min),A,14.5
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Max),A,26.62
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.38
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
