Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,50.38
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,157.38
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,93.88
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,124.25
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,210.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,154.12
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,195.62
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,302.5
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,237.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,164.5
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,233.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,192.5
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,106.88
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,42.75
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,108.5
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,180.25
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.02
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.58
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.3
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.7
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.23
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.39
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,147.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,126.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,124.12
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,221.88
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,168.25
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,412.88
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,526.62
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,464.12
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,581.5
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,701.62
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,627.12
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,487.25
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,603.75
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,538.62
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.19
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97235
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9754
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9906
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,N Current (Min),A,12.62
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,N Current (Max),A,49.75
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,N Current (RMS),A,24.12
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,31.62
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,75.75
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.38
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.88
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.5
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,36.62
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.62
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99707
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99295
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99539
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,N Current (Min),A,90.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,N Current (Max),A,154.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,N Current (RMS),A,111.25
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,85.75
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,126.12
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.5
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,202.5
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,262.88
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,221.75
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,107.88
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,179.75
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,138.62
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.12
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99432
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96823
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Max),A,41.12
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.62
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96616
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Min),A,14.75
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Max),A,29.25
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,57.75
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,139.62
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,84.75
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,175.88
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.62
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,181.5
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,277.38
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,225.38
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,164.75
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,215.75
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,185.12
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,134.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,59.38
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,118.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,210.12
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.12
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.12
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.48
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.38
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.75
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.47
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.69
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,114.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,144.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,121.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,116.88
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,191.88
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,149.88
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,424.25
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,570.5
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,486.75
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,565.62
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,665.75
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,616.5
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,467.25
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,570.5
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,518.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.06
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96512
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97827
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99182
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,N Current (Min),A,10.88
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,N Current (Max),A,44.38
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,N Current (RMS),A,24.25
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,31.38
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,68.12
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.62
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.25
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.88
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.88
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.44
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.32
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99719
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99326
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9939
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,N Current (Min),A,76.5
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,N Current (Max),A,138.5
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,N Current (RMS),A,111.12
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,82.38
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,125.12
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.38
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,177.5
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,255.12
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,215.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,97.88
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,168.38
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,126.25
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99368
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99658
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Max),A,56.62
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,25.62
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Max),A,23.75
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.25
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.13
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.63
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,47.88
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,134.12
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,87.5
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,125.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,190.38
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.5
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,200.62
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,296.12
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,238.62
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,156.62
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,222.75
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,183.62
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,108.62
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,59.25
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,127.25
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,191.12
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.88
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.8
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.44
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.7
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.55
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.11
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.66
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,118.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,149.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,123.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,121.75
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,219.62
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,159.88
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,454.5
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,566.25
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,501.88
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,575.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,700.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,640.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,465.75
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,592.75
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,523.12
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.63
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96783
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98141
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9895
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,N Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,N Current (Max),A,43.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,N Current (RMS),A,19.38
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.25
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,68.25
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.62
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.25
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.12
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.62
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.44
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99753
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99365
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99316
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,N Current (Min),A,74.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,N Current (Max),A,139.5
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,N Current (RMS),A,100.38
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,94.75
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,134.0
