Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.62
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,182.75
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,237.38
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,206.12
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,83.88
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,160.75
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,124.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9942
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99664
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Max),A,47.25
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.75
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.62
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Max),A,28.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,40.88
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,128.88
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,78.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,132.38
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,204.5
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.25
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,188.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,287.12
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,229.12
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,156.88
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,230.12
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,182.75
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,119.88
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,55.38
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,122.88
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,190.5
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.75
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.44
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.47
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.27
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.75
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.7
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.64
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,121.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,145.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,120.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,114.62
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,207.12
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,149.88
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,468.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,596.25
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,514.38
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,566.75
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,698.62
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,619.25
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,456.88
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,582.75
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,513.75
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.62
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96854
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98386
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98184
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,N Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,N Current (Max),A,48.25
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,N Current (RMS),A,19.5
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.25
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,70.62
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.5
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.5
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,32.38
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.62
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.69
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.06
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99765
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99203
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99374
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,N Current (Min),A,55.88
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,N Current (Max),A,147.75
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,N Current (RMS),A,91.38
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,93.62
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,127.5
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,164.12
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,249.88
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,194.62
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,90.25
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,163.62
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,117.62
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99542
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Max),A,53.25
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.75
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,93.5
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Max),A,22.12
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.31
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,38.75
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,107.5
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,65.12
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,137.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,211.62
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,170.62
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,182.75
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,260.38
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,220.38
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,165.5
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,239.62
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,197.25
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,79.62
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,56.38
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,123.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,151.12
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.5
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.56
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.64
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.8
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.67
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.88
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.17
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,123.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,140.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,122.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,97.75
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,216.25
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,472.88
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,598.25
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,525.75
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,530.62
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,682.25
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,600.5
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,452.25
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,598.62
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,520.25
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.31
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.94
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96918
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98062
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97211
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,N Current (Min),A,9.88
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,N Current (Max),A,46.88
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,N Current (RMS),A,18.5
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,28.38
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,69.5
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.75
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.62
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.62
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,29.12
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.69
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.06
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99786
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99145
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99088
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,N Current (Min),A,74.25
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,N Current (Max),A,133.88
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,N Current (RMS),A,100.62
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,93.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,133.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.25
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,172.75
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,239.88
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,202.25
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,90.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,159.25
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,118.12
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99792
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Max),A,45.75
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,22.75
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,97.25
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97247
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Max),A,24.38
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,41.5
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,132.88
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,74.88
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.75
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,201.38
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,155.12
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,188.38
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,304.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,219.75
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,159.12
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,208.88
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,174.88
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,115.5
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,64.75
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,123.88
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,199.88
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.58
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.48
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.05
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.28
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.09
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.05
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
