Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,120.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,141.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,115.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,114.88
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,247.75
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,153.25
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,459.5
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,605.62
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,512.88
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,551.62
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,714.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,605.12
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,454.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,566.88
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,492.88
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.44
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.94
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96368
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98273
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93118
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,N Current (Min),A,12.5
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,N Current (Max),A,47.12
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,N Current (RMS),A,21.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,26.5
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,64.12
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.88
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.12
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.75
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,12.38
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,21.75
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.25
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.94
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.75
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9978
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99332
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99493
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,N Current (Min),A,68.75
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,N Current (Max),A,143.25
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,N Current (RMS),A,91.38
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,102.88
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,137.12
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,116.88
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,173.62
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,253.25
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,206.88
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,96.5
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,183.75
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.75
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99518
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99472
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97659
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Max),A,52.12
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.12
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,100.75
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Max),A,25.5
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.93
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,48.38
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,110.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,72.88
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,133.75
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,185.38
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.88
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,190.88
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,279.75
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,222.88
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,169.38
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,228.25
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,197.38
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,140.62
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,70.88
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,120.5
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,197.62
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.75
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.66
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.03
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.2
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,234.88
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.61
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.64
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,121.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,137.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,118.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,105.25
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,240.12
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,140.12
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,471.38
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,577.5
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,517.88
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,538.62
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,701.12
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,589.38
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,445.88
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,595.88
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,507.12
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.69
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.62
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.5
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96823
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96707
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92071
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,N Current (Min),A,12.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,N Current (Max),A,46.38
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,N Current (RMS),A,22.5
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,26.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,66.75
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.62
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,43.5
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.38
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,25.88
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.25
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.31
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.56
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99664
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99384
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9938
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,N Current (Min),A,64.88
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,N Current (Max),A,116.62
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,N Current (RMS),A,93.88
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,94.62
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,136.62
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.75
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,177.38
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,223.25
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,197.12
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,86.5
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,150.25
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.25
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99542
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97693
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Max),A,62.5
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.62
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,109.5
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Max),A,23.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.38
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.75
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.13
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,47.38
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,124.25
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,79.25
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,184.38
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.12
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,197.25
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,301.62
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,230.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,152.75
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,238.38
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,182.38
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,124.88
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,63.75
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,117.5
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,190.62
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.81
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.53
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.23
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.08
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.16
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.77
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,118.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,134.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,111.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,106.5
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,211.38
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,144.75
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,450.62
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,605.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,505.5
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,525.5
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,658.12
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,577.88
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,415.25
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,554.12
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,476.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.37
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.57
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97067
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96765
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95645
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,N Current (Min),A,10.62
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,N Current (Max),A,50.88
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,N Current (RMS),A,22.88
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,32.25
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,73.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.38
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.38
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,12.38
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,30.62
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.12
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.19
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.06
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99768
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99384
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99393
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,N Current (Min),A,72.25
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,N Current (Max),A,142.25
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,N Current (RMS),A,98.5
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,94.25
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,125.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.12
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,173.38
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,246.62
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,200.38
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,83.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,161.62
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.38
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99796
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Max),A,59.25
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.12
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,115.38
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97522
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Max),A,22.5
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
