Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.69
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,44.25
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,119.25
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,69.62
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,145.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,200.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,169.75
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,192.38
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,303.38
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,232.88
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,159.88
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,258.38
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,190.88
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,103.5
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,62.12
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,119.88
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,177.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.75
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.8
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.38
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.48
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,234.12
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.48
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,233.78
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,122.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,144.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,117.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,105.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,227.62
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,148.75
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,482.12
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,593.88
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,525.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,544.12
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,692.75
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,621.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,445.88
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,585.5
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,504.62
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.31
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.69
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96414
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97314
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97653
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,N Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,N Current (Max),A,32.88
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,N Current (RMS),A,15.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.38
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,61.88
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.38
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.75
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.88
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.88
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.62
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.25
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.44
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.25
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99777
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99115
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99408
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,N Current (Min),A,63.75
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,N Current (Max),A,116.75
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,N Current (RMS),A,90.12
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,94.12
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,134.5
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,170.5
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,229.25
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,195.88
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,84.12
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,168.25
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.62
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9967
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Max),A,42.5
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.12
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Max),A,26.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,40.12
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,125.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,71.12
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,145.38
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,218.88
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.5
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,178.88
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,290.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,227.12
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,166.5
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,244.88
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,193.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,98.5
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,56.5
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,118.12
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,180.88
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.5
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.39
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,231.91
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,233.75
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.02
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,231.69
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,233.77
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,122.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,140.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,118.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,103.88
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,225.75
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,473.88
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,615.5
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,524.25
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,545.12
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,679.62
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,605.75
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,442.38
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,568.5
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,507.5
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.19
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.94
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9653
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97461
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9754
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,N Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,N Current (Max),A,44.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,N Current (RMS),A,17.5
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.5
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,69.12
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,41.62
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.88
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,32.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.88
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.88
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99783
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99405
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9939
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,N Current (Min),A,60.5
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,N Current (Max),A,125.5
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,N Current (RMS),A,90.38
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,94.5
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,124.88
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,173.62
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,227.75
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,196.25
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,91.12
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,169.75
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.5
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99536
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Max),A,54.38
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,32.38
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,98.25
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97498
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Max),A,28.5
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,40.5
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,111.62
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,74.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,126.38
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,230.12
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,166.88
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,193.5
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,269.25
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,224.75
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,165.88
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,232.5
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,196.25
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,77.88
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,55.25
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,119.12
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,150.62
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.5
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.19
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.47
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,233.91
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.06
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,231.8
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,233.25
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.39
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,119.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,137.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,119.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,106.12
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,171.25
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,134.88
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,461.5
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,579.12
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,512.88
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,545.38
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,662.38
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,590.88
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,453.38
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,570.62
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,515.5
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.69
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.81
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97064
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97211
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97757
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,N Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,N Current (Max),A,47.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,N Current (RMS),A,22.25
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,28.75
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,70.62
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.75
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.5
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.94
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
