Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99789
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99399
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99527
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,N Current (Min),A,63.25
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,N Current (Max),A,110.25
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,N Current (RMS),A,87.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,93.5
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,131.62
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.88
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,167.88
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,217.12
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,196.38
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,93.25
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,172.25
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,136.25
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99796
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9809
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Max),A,60.62
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,29.12
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,106.25
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.25
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Max),A,26.5
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,47.75
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,105.5
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,72.75
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,133.38
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,203.5
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,163.38
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,182.12
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,279.38
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,224.75
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,176.12
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,263.75
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,210.62
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,86.25
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,59.38
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,119.5
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,162.75
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.5
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.33
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.8
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,231.88
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,233.67
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.98
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,231.84
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,233.23
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,123.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,138.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,124.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,102.62
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,164.88
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,126.25
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,475.5
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,593.38
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,528.62
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,549.62
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,654.25
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,597.62
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,456.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,598.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,534.88
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.25
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.19
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96838
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97436
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96619
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,N Current (Min),A,10.38
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,N Current (Max),A,47.5
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,N Current (RMS),A,18.12
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,26.12
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,70.5
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.88
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,31.25
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.62
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.12
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.75
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99789
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99408
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99112
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,N Current (Min),A,81.38
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,N Current (Max),A,155.38
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,N Current (RMS),A,107.5
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,93.88
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,126.5
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.25
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,183.5
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,243.88
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,205.12
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,78.25
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,151.75
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.88
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99872
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99625
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97565
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Min),A,17.5
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Max),A,72.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,47.12
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,99.38
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,111.25
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97613
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Max),A,28.25
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.12
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.31
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,44.38
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,114.38
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,72.38
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,132.62
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,200.88
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.5
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,198.38
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,279.62
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,228.62
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,168.12
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,240.25
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,198.75
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,110.25
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,55.38
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,106.38
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,193.5
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.38
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.3
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.2
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.25
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.25
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,233.8
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.06
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,231.84
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,233.89
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,125.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,142.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,114.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,112.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,203.38
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,158.25
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,490.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,599.12
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,538.5
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,568.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,651.62
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,612.25
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,411.5
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,580.25
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,490.25
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.63
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.81
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96545
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97934
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97043
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,N Current (Min),A,9.5
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,N Current (Max),A,32.12
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,N Current (RMS),A,14.88
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,28.5
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,61.88
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.88
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.62
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,34.25
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.69
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.62
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99777
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99341
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99036
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,N Current (Min),A,77.5
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,N Current (Max),A,160.12
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,N Current (RMS),A,101.5
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,92.75
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,125.12
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.5
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,176.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,269.62
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,200.75
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,98.75
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,192.12
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,133.25
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99829
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99518
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Max),A,73.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.62
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Max),A,26.38
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.12
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.19
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,45.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,112.12
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,74.38
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,135.25
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,201.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.12
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,197.25
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,274.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,224.88
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,182.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,248.62
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,206.75
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,65.25
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,49.38
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,106.5
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,141.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
