Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.89
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.78
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.58
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,234.08
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.33
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.48
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.03
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,118.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,143.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,121.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,119.5
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,193.88
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,151.12
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,471.25
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,556.38
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,504.62
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,579.75
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,664.88
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,615.88
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,474.38
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,599.88
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,522.25
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.69
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.94
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.06
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97104
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97281
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97635
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,N Current (Min),A,9.75
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,N Current (Max),A,52.12
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,N Current (RMS),A,18.25
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,29.12
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,80.12
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.88
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.25
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.88
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,35.38
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.38
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.31
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.62
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99789
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99292
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99545
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,N Current (Min),A,70.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,N Current (Max),A,119.5
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,N Current (RMS),A,90.5
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,93.5
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,124.5
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,185.62
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,231.88
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,201.12
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,99.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,184.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,134.5
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99768
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99799
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Max),A,36.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.25
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Max),A,27.38
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,48.38
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,134.12
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,77.25
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,124.62
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,204.5
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.75
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,189.75
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,269.62
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,228.38
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,180.62
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,274.38
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,217.88
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,75.25
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,59.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,126.62
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.12
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.28
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.38
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.84
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,234.06
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.5
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.91
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,233.98
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,123.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,147.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,127.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,105.12
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,199.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,143.88
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,492.88
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,572.75
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,526.88
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,585.12
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,689.62
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,631.38
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,462.5
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,629.5
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,545.62
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.69
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.75
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9696
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96674
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96881
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,N Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,N Current (Max),A,46.75
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,N Current (RMS),A,17.88
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,27.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,72.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.38
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.38
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.38
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.63
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.25
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99802
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99432
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99423
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,N Current (Min),A,61.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,N Current (Max),A,121.88
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,N Current (RMS),A,90.75
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,93.62
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,128.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.62
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,176.38
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,227.38
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,200.12
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,93.12
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,178.62
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.75
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99713
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Max),A,41.38
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.38
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Max),A,27.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.81
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,53.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,140.88
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,85.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,122.88
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,201.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.38
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,202.25
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,291.62
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,232.12
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,178.62
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,228.62
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,201.75
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,79.75
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,65.75
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,126.88
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,152.5
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.75
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.22
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.67
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.84
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,234.45
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.66
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.31
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,121.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,143.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,120.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,113.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,202.25
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,146.38
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,472.38
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,571.88
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,520.62
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,562.5
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,685.88
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,614.5
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,462.62
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,576.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,515.38
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.62
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.63
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97256
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97913
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97748
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,N Current (Min),A,12.12
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,N Current (Max),A,48.25
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,N Current (RMS),A,22.25
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,32.12
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,72.62
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.12
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.38
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.62
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.62
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.75
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.06
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99789
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99496
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99292
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,N Current (Min),A,87.25
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,N Current (Max),A,163.88
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,N Current (RMS),A,112.75
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,95.62
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,126.5
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,107.12
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,197.12
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,253.12
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,217.62
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,89.5
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,162.38
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.25
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99802
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Max),A,62.88
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,35.25
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.38
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,129.12
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.38
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98221
