Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Max),A,31.12
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.93
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.81
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,50.25
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,123.25
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,81.5
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,125.12
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,199.12
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,202.12
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,294.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,236.12
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,192.62
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,293.25
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,221.5
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,84.62
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,65.62
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,127.62
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,157.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.88
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.06
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.05
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.73
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,233.81
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.33
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.52
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,233.81
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,122.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,149.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,130.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,117.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,201.25
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,474.5
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,588.12
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,522.75
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,599.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,704.75
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,642.38
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,487.38
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,662.62
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,559.38
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.62
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.87
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96799
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97678
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97613
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,N Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,N Current (Max),A,43.12
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,N Current (RMS),A,18.38
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,28.25
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,66.88
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.75
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,52.62
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.5
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.25
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.25
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.32
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99786
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99344
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99393
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,N Current (Min),A,56.25
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,N Current (Max),A,118.88
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,N Current (RMS),A,83.38
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,96.12
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,146.75
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,111.38
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,164.75
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,230.75
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,195.38
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,90.25
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,205.38
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,140.88
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99734
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99734
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Max),A,66.38
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,130.25
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.62
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Max),A,28.25
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.69
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.87
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,46.62
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,140.12
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,80.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,144.75
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,201.25
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,168.75
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,210.38
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,322.25
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,243.62
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,186.25
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,269.25
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,207.5
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,88.25
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,68.12
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,128.75
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,156.25
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.88
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.56
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.17
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.42
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,232.17
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,234.16
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.38
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,231.97
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,233.92
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.02
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,125.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,144.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,132.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,104.62
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,173.5
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,130.38
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,487.25
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,598.12
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,538.25
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,559.5
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,699.88
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,619.62
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,486.38
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,631.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,566.62
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.94
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.93
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.37
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9668
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96683
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97153
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,N Current (Min),A,10.62
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,N Current (Max),A,38.38
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,N Current (RMS),A,15.5
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,29.25
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,61.5
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.38
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.12
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,29.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,21.75
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.06
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99805
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99228
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99393
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,N Current (Min),A,50.75
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,N Current (Max),A,105.62
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,N Current (RMS),A,83.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,96.62
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,137.38
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.62
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,165.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,213.12
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,191.75
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,90.12
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,170.12
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,121.5
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99792
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98834
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Max),A,51.12
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,29.38
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.75
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,99.5
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.75
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Max),A,18.62
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.69
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,42.5
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,114.62
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,66.88
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,152.62
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,220.5
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,184.5
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,192.25
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,332.75
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,247.25
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,179.12
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,245.75
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,207.5
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,80.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,61.5
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,119.12
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,155.12
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.88
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.5
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.69
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.97
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.47
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.36
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,233.86
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.3
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.27
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,233.7
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,129.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,144.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,125.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,105.75
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,196.75
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,135.25
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,513.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,613.88
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,554.25
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,526.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,724.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,621.88
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,481.5
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,591.12
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,537.5
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.44
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.69
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96863
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97055
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97592
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,N Current (Min),A,9.88
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,N Current (Max),A,39.88
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,N Current (RMS),A,16.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,28.75
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,62.38
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.88
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,31.25
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
