Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.12
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,33.5
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.19
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.31
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99789
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9917
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99478
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,N Current (Min),A,46.62
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,N Current (Max),A,104.25
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,N Current (RMS),A,81.5
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,95.88
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,132.62
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,165.38
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,222.88
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,192.12
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,87.12
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,169.12
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99753
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99805
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Max),A,59.62
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.12
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,116.38
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98267
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Max),A,22.88
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.88
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.25
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,42.25
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,96.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,55.38
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,139.5
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,218.88
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,177.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,170.12
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,271.62
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,208.88
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,171.38
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,223.25
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,189.5
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,77.12
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,56.62
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,118.25
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.62
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.62
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.25
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.67
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.48
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.42
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.3
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.08
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.02
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,124.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,134.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,123.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,104.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,157.75
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,466.88
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,607.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,532.62
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,521.62
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,657.88
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,575.12
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,454.12
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,588.88
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,528.75
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.62
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.81
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97766
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97476
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98071
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,N Current (Min),A,12.12
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,N Current (Max),A,60.88
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,N Current (RMS),A,24.5
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,27.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,87.62
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.25
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.88
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.25
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,34.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.38
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.81
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.44
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99786
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99258
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99426
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,N Current (Min),A,50.88
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,N Current (Max),A,116.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,N Current (RMS),A,79.38
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,96.88
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,132.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,159.62
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,213.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,184.38
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,97.5
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,161.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99741
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98535
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Min),A,19.25
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Max),A,62.12
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.88
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9816
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97299
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Max),A,22.25
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.31
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,49.12
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,105.12
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,72.88
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,121.88
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,186.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,188.88
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,262.38
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,216.38
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,182.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,244.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,199.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,99.38
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,73.62
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,131.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,175.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.38
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.19
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.81
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.23
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,234.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.67
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.59
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,123.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,129.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,121.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,100.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,175.12
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.38
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,464.25
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,621.75
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,528.88
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,514.25
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,607.88
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,556.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,463.25
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,596.5
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,518.5
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97339
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97546
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97696
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,N Current (Min),A,10.5
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,N Current (Max),A,37.75
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,N Current (RMS),A,18.62
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,29.75
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,62.38
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.25
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.12
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,31.62
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.5
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.38
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.56
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99744
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99463
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99203
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,N Current (Min),A,47.12
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,N Current (Max),A,134.25
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,N Current (RMS),A,85.25
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,96.62
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,129.25
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.5
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,161.38
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,232.88
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,183.38
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,90.75
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,148.12
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.12
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.63
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99695
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98389
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Max),A,65.38
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98621
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Max),A,21.5
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.31
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,37.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,100.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,135.5
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,241.88
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.25
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,189.75
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,270.62
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,223.5
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,169.25
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,250.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,197.38
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
