Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,91.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,73.38
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,129.5
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,156.88
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.75
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.2
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.67
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.42
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.59
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.33
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.05
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,124.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,129.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,119.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,98.12
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,187.25
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,121.38
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,469.5
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,638.38
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,529.75
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,507.75
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,602.38
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,553.5
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,456.88
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,564.38
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,508.62
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.37
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.63
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.87
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97287
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97723
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98239
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,N Current (Min),A,10.62
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,N Current (Max),A,44.25
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,N Current (RMS),A,19.5
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.12
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,68.88
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.12
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,32.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.88
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.56
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.38
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99698
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99374
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99179
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,N Current (Min),A,65.62
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,N Current (Max),A,146.12
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,N Current (RMS),A,98.88
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,87.88
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,118.62
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.62
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,163.25
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,225.12
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,190.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,79.62
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,147.38
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.38
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99075
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97916
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Min),A,17.88
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Max),A,63.25
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.75
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.25
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.62
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.13
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,48.62
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,129.88
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,78.12
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.25
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,181.88
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.12
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,184.88
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,299.62
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,227.25
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,199.38
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,270.88
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,220.5
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,87.38
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,72.12
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,129.88
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,154.88
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.12
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.75
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.92
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.62
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.03
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.22
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.64
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,118.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,133.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,122.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,101.75
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,198.75
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,124.25
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,464.75
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,554.75
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,502.5
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,505.12
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,656.88
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,569.62
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,456.75
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,582.25
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,519.75
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97748
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97955
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98541
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,N Current (Min),A,9.5
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,N Current (Max),A,54.75
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,N Current (RMS),A,19.5
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,27.75
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,82.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.38
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,42.88
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.62
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.88
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.38
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.81
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99658
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99442
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99371
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,N Current (Min),A,56.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,N Current (Max),A,120.75
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,N Current (RMS),A,88.75
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,87.5
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,131.25
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.62
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,165.62
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,217.75
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,189.38
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,84.25
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,168.25
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,124.12
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.63
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99829
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99432
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Min),A,24.62
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Max),A,66.75
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,39.75
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.88
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.75
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Max),A,21.25
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,56.12
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,138.38
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,88.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,124.12
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,193.38
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.62
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,207.25
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,304.75
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,241.5
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,174.25
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,239.88
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,198.38
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,79.62
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,65.38
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,130.62
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.62
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.62
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.45
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.92
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.27
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.59
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.66
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.23
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,123.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,138.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,124.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,103.25
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,188.88
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,128.88
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,468.88
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,590.12
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,522.38
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,543.75
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,655.12
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,591.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,487.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,588.12
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,528.25
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.94
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.25
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.75
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97693
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98248
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98514
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,N Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,N Current (Max),A,47.62
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,N Current (RMS),A,19.88
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,29.12
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,77.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.12
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.12
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.38
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.38
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.06
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.62
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99747
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99274
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99426
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,N Current (Min),A,46.62
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,N Current (Max),A,138.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,N Current (RMS),A,86.75
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,94.62
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,134.75
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.88
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,168.62
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,227.75
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,194.12
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,88.12
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,194.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,129.75
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99844
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98706
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Min),A,30.12
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Max),A,70.75
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,44.75
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
