Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,110.62
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98267
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Max),A,20.88
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.75
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.5
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,56.12
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,142.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,86.88
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,104.12
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,182.25
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.88
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,186.5
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,308.88
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,226.38
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,166.62
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,236.75
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,188.88
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,84.12
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,67.5
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,131.62
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.88
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.88
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.84
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.91
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.56
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.22
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.97
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,123.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,134.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,125.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,93.12
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,179.12
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.88
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,477.5
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,576.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,524.25
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,496.5
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,679.5
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,575.12
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,461.62
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,630.12
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,534.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.06
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.06
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97134
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98288
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98126
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,N Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,N Current (Max),A,57.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,N Current (RMS),A,20.75
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,30.62
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,88.38
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.75
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.62
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.75
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.06
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99808
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99283
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99557
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,N Current (Min),A,54.5
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,N Current (Max),A,144.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,N Current (RMS),A,92.88
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,90.88
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,127.75
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,168.62
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,244.62
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,207.38
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,87.88
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,184.75
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,143.88
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99683
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98254
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Min),A,25.38
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Max),A,60.25
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.5
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Max),A,20.88
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,49.62
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,114.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,75.12
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,122.25
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,189.12
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.12
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,191.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,263.38
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,219.75
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,173.5
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,244.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,195.88
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,81.38
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,63.62
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,127.38
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,159.38
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.61
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.58
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.66
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.48
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.88
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.84
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,121.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,134.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,125.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,92.25
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,187.38
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.38
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,475.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,563.62
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,516.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,509.25
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,626.38
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,575.38
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,485.88
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,605.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,537.38
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.38
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9787
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98404
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98706
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,N Current (Min),A,10.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,N Current (Max),A,39.25
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,N Current (RMS),A,18.38
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,28.62
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,74.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.62
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,62.88
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.88
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.19
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.44
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99762
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99277
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99432
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,N Current (Min),A,63.75
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,N Current (Max),A,139.5
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,N Current (RMS),A,95.38
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,91.12
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,122.75
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.25
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,180.25
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,248.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,199.38
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,98.75
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,168.12
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.75
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.63
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99426
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Min),A,22.88
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Max),A,54.88
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98239
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Max),A,21.38
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.81
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,49.5
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,120.62
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,83.25
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,100.5
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,179.62
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.88
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,192.12
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,275.62
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,218.75
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,163.38
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,243.25
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,195.38
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,90.25
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,72.25
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,128.5
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.88
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.5
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.75
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.23
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.2
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.02
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.17
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.02
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,113.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,129.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,122.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,93.12
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,160.88
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.88
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,428.88
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,540.75
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,481.75
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,507.5
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,643.88
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,554.62
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,466.62
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,596.5
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,522.62
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.75
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.75
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97583
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99048
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97916
