Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,N Current (Min),A,9.25
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,N Current (Max),A,46.88
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,N Current (RMS),A,19.38
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,30.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,74.5
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.38
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.75
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.12
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.75
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.88
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99728
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9921
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99393
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,N Current (Min),A,69.25
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,N Current (Max),A,133.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,N Current (RMS),A,103.25
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,84.25
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,117.38
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,182.62
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,230.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,201.75
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,92.25
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,154.75
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.5
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.56
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.93
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99368
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97733
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Max),A,46.25
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,30.75
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97452
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Max),A,25.75
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.75
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,42.25
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,127.88
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,81.88
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,107.25
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,179.62
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.38
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,187.12
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,308.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,221.12
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,168.38
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,268.12
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,195.12
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,96.5
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,80.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,131.12
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,148.88
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.88
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.36
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.39
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.94
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.08
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.33
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.77
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,109.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,131.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,116.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,94.62
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,186.75
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,422.38
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,525.5
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,467.38
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,524.12
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,642.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,563.75
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,436.38
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,587.75
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,495.88
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.56
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97961
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98953
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98572
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,N Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,N Current (Max),A,47.12
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,N Current (RMS),A,18.62
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.75
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,82.12
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.12
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.75
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,60.88
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.75
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.5
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.25
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99777
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98975
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.996
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,N Current (Min),A,64.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,N Current (Max),A,117.5
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,N Current (RMS),A,88.12
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,81.38
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,126.12
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.25
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,170.5
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,228.88
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,197.5
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,116.75
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,189.62
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,153.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.75
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.81
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99582
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98148
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Min),A,23.62
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Max),A,54.38
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,38.38
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97314
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Max),A,25.38
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.43
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,45.38
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,111.75
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,80.62
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,106.25
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,183.5
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.5
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,188.25
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,274.25
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,221.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,155.25
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,240.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,187.62
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,97.25
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,78.5
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,122.12
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.25
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.88
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.14
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.75
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.97
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.42
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.48
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.92
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,109.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,130.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,127.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,92.75
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,156.75
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.38
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,408.75
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,528.25
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,465.62
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,507.38
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,617.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,557.25
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,484.12
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,600.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,541.75
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.31
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9751
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98325
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98822
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,N Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,N Current (Max),A,50.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,N Current (RMS),A,22.12
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,30.38
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,74.62
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.12
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.75
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.5
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.88
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.75
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.69
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.88
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99756
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99179
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99548
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,N Current (Min),A,54.38
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,N Current (Max),A,115.62
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,N Current (RMS),A,86.25
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,74.62
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,127.88
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.5
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,169.62
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,219.75
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,189.12
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,117.5
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,191.12
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,144.88
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97552
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Min),A,25.75
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Max),A,56.5
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,41.12
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97366
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Max),A,23.62
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.37
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,71.38
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,122.25
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,96.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,105.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,156.5
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.38
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,194.62
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,278.5
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,223.12
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,156.5
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,251.5
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,196.38
