Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9982
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,88.5
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,68.5
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,104.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,140.5
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.81
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.69
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.69
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.59
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.05
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,234.73
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,101.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,125.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,126.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,88.5
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,153.12
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.12
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,386.12
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,486.5
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,432.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,504.25
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,599.75
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,536.88
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,485.38
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,602.75
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,538.5
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.31
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.19
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.37
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98389
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98978
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98614
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,N Current (Min),A,12.25
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,N Current (Max),A,54.5
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,N Current (RMS),A,24.5
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,36.25
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,81.38
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.88
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.75
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.62
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.5
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.25
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.94
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99777
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98984
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99399
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,N Current (Min),A,55.88
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,N Current (Max),A,125.25
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,N Current (RMS),A,87.25
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,74.12
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,127.88
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.12
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,163.88
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,222.12
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,188.88
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,87.12
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,179.5
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.5
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.63
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.31
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97842
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Max),A,47.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,22.25
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97339
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Min),A,18.75
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Max),A,26.88
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.63
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.56
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,63.25
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,156.88
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,101.12
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.62
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,157.75
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,174.38
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,283.38
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,217.62
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,145.12
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,237.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,182.88
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,69.88
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,53.38
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.75
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.56
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.89
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.39
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.59
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.97
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.23
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,126.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,109.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,95.12
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,179.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,141.38
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,360.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,457.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.62
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,492.5
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,584.88
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,539.38
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,383.88
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,553.12
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.25
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.88
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.38
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97583
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98529
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98715
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,N Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,N Current (Max),A,35.62
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,N Current (RMS),A,15.62
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.12
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,66.25
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.38
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.62
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.25
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.88
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9978
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99246
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99023
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,N Current (Min),A,44.25
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,N Current (Max),A,118.88
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,N Current (RMS),A,82.12
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,73.12
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,122.75
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.12
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,132.62
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,204.5
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,177.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,78.88
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,183.88
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.38
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.37
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.69
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99265
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98074
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97913
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Max),A,42.62
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,20.25
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96414
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Min),A,13.88
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Max),A,29.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.69
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98096
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,59.88
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,132.38
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,88.75
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,129.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,154.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,250.62
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,190.38
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,127.88
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,195.88
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.12
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,61.38
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,49.25
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.25
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.97
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.58
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.44
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.27
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.27
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.78
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,118.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,98.12
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,197.88
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,132.12
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,326.88
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,436.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,450.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,572.5
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,506.75
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,362.12
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,501.88
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,427.12
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.69
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.19
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96884
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98096
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99249
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,N Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,N Current (Max),A,46.75
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,N Current (RMS),A,18.75
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.88
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,71.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.25
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,34.5
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.62
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.88
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99857
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99255
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98819
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,N Current (Min),A,25.75
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,N Current (Max),A,100.62
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,N Current (RMS),A,53.88
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,94.38
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,144.12
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.75
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,99.75
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,191.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,135.75
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,39.62
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,148.12
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.88
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.37
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99121
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98984
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
