Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Max),A,48.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90347
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97687
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Max),A,25.75
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.62
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,47.5
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,109.38
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,73.75
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.38
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.88
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,139.25
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,208.5
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.12
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,126.25
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,178.38
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99939
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,46.88
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.75
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.78
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.14
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.8
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.14
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.23
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.47
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,64.88
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,151.38
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.12
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,327.12
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,433.88
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.62
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,371.62
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,515.25
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,440.88
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,340.38
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,459.75
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.88
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.75
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95718
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97668
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99145
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,N Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,N Current (Max),A,55.25
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,N Current (RMS),A,20.25
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.25
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,77.38
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,46.88
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.75
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.12
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.06
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99799
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98895
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98965
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,N Current (Min),A,21.38
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,N Current (Max),A,100.88
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,N Current (RMS),A,53.88
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,76.75
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,126.12
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.62
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,92.25
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,147.88
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,114.5
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,40.25
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,103.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.12
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.81
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Max),A,43.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.25
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90527
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9667
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Max),A,25.75
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.94
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96094
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,25.5
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,113.88
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,65.88
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.5
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,179.38
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.88
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.75
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,176.75
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.75
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99893
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,58.88
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,41.5
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.19
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.59
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.16
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.5
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.78
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.89
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,61.25
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,127.88
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.62
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,267.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,362.88
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.38
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,293.62
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,435.5
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.12
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,260.62
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,417.12
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.63
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.37
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95999
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98288
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99112
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,N Current (Min),A,8.12
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,N Current (Max),A,28.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,N Current (RMS),A,11.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,57.25
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.62
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.75
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,32.5
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.12
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.81
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99747
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99008
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98605
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,N Current (Min),A,25.62
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,N Current (Max),A,111.5
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,N Current (RMS),A,60.75
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,69.88
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,109.88
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,93.75
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,177.25
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,120.5
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,33.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,101.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.06
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98614
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Max),A,42.75
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,19.62
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89343
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94424
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92743
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Max),A,13.88
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.37
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.5
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.07
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96704
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,38.62
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,121.62
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,81.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,120.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,218.62
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,152.12
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,160.12
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,66.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,44.12
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.95
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.38
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.78
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.33
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.12
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.92
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,69.75
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,173.88
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.88
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,216.25
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,338.62
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,314.5
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,424.62
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,214.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,359.38
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.88
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-23T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.62
